Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,3.0,1.1,2.8,3.0,0.0,0.0
2018,2,22,7,0,16.0,6.0,1.1,3.0,6.0,9.59,0.0
2018,2,22,7,15,119.5,21.0,1.1,3.35,32.5,65.96,9.63
2018,2,22,7,30,223.0,36.0,1.1,3.7,59.0,129.93,97.01
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,216.64,173.68
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,319.84,262.92
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,377.91,314.54
2018,2,22,8,30,687.0,62.0,1.1,5.1,259.0,439.28,367.16
2018,2,22,8,45,438.5,93.5,1.1,5.4,227.0,361.75,304.68
2018,2,22,9,0,190.0,125.0,1.1,5.7,195.0,258.26,217.69
2018,2,22,9,15,171.0,148.5,1.15,5.95,217.0,271.22,228.48
2018,2,22,9,30,152.0,172.0,1.2,6.2,239.0,289.68,242.68
2018,2,22,9,45,181.0,185.0,1.2,6.45,272.0,327.29,273.21
2018,2,22,10,0,210.0,198.0,1.2,6.7,305.0,365.9,303.94
2018,2,22,10,15,199.0,218.5,1.25,6.8,325.0,384.2,317.32
2018,2,22,10,30,188.0,239.0,1.3,6.9,345.0,401.22,329.69
2018,2,22,10,45,110.0,225.0,1.3,7.05,287.5,326.68,267.94
2018,2,22,11,0,32.0,211.0,1.3,7.2,230.0,242.23,197.55
2018,2,22,11,15,34.5,212.0,1.35,7.2,233.5,244.67,199.84
2018,2,22,11,30,37.0,213.0,1.4,7.2,237.0,247.09,201.75
2018,2,22,11,45,34.5,213.5,1.45,7.2,236.0,244.92,199.8
2018,2,22,12,0,32.0,214.0,1.5,7.2,235.0,242.67,197.83
2018,2,22,12,15,42.0,225.0,1.5,7.15,252.5,261.21,213.1
2018,2,22,12,30,52.0,236.0,1.5,7.1,270.0,279.33,227.89
2018,2,22,12,45,86.0,211.5,1.5,7.1,267.5,284.03,232.85
2018,2,22,13,0,120.0,187.0,1.5,7.1,265.0,281.14,231.76
2018,2,22,13,15,71.0,171.0,1.5,7.05,217.0,225.93,185.61
2018,2,22,13,30,22.0,155.0,1.5,7.0,169.0,168.96,137.63
2018,2,22,13,45,163.0,201.0,1.5,7.0,298.5,312.44,258.4
2018,2,22,14,0,304.0,247.0,1.5,7.0,428.0,446.38,365.4
2018,2,22,14,15,451.0,204.5,1.5,6.9,459.5,482.82,394.89
2018,2,22,14,30,598.0,162.0,1.5,6.8,491.0,505.61,413.24
2018,2,22,14,45,560.0,153.5,1.5,6.75,446.5,449.54,367.79
2018,2,22,15,0,522.0,145.0,1.5,6.7,402.0,397.06,324.86
2018,2,22,15,15,625.0,119.5,1.5,6.7,403.0,392.68,318.94
2018,2,22,15,30,728.0,94.0,1.5,6.7,404.0,375.99,300.92
2018,2,22,15,45,547.5,107.0,1.45,6.45,326.0,290.24,229.86
2018,2,22,16,0,367.0,120.0,1.4,6.2,248.0,220.02,172.82
2018,2,22,16,15,502.0,91.5,1.4,5.9,240.0,203.4,151.58
2018,2,22,16,30,637.0,63.0,1.4,5.6,232.0,172.45,116.39
2018,2,22,16,45,574.5,56.5,1.4,5.35,186.0,121.86,74.44
2018,2,22,17,0,512.0,50.0,1.4,5.1,140.0,77.8,42.97
2018,2,22,17,15,334.0,40.0,1.35,4.8,91.5,35.83,21.89
2018,2,22,17,30,156.0,30.0,1.3,4.5,43.0,23.44,12.68
2018,2,22,17,45,89.5,17.0,1.3,4.25,23.5,16.71,0.0
2018,2,22,18,0,23.0,4.0,1.3,4.0,4.0,0.0,0.0
2018,2,22,18,15,11.5,2.0,1.3,3.8,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,23,6,45,21.0,4.0,1.1,0.3,4.5,0.0,0.0
2018,2,23,7,0,42.0,8.0,1.1,0.7,9.0,17.69,0.0
2018,2,23,7,15,157.0,23.5,1.1,1.3,38.5,80.9,26.0
2018,2,23,7,30,272.0,39.0,1.1,1.9,68.0,150.61,114.69
2018,2,23,7,45,444.5,44.0,1.05,2.5,121.0,235.53,190.28
2018,2,23,8,0,617.0,49.0,1.0,3.1,174.0,336.47,277.74
2018,2,23,8,15,702.0,52.5,1.0,3.7,229.5,406.1,338.44
2018,2,23,8,30,787.0,56.0,1.0,4.3,285.0,484.46,404.0
2018,2,23,8,45,827.5,58.5,1.0,4.9,335.0,541.73,450.43
2018,2,23,9,0,868.0,61.0,1.0,5.5,385.0,599.86,495.77
2018,2,23,9,15,890.0,64.0,0.95,5.9,430.0,643.28,528.14
2018,2,23,9,30,912.0,67.0,0.9,6.3,475.0,689.27,560.75
2018,2,23,9,45,925.0,69.0,0.9,6.7,513.5,726.3,585.2
2018,2,23,10,0,938.0,71.0,0.9,7.1,552.0,761.01,607.65
2018,2,23,10,15,950.0,73.0,0.9,7.4,586.0,792.4,627.66
2018,2,23,10,30,962.0,75.0,0.9,7.7,620.0,820.95,645.5
2018,2,23,10,45,970.5,76.0,0.85,8.05,647.0,842.6,657.47
2018,2,23,11,0,979.0,77.0,0.8,8.4,674.0,860.92,667.15
2018,2,23,11,15,984.5,77.5,0.8,8.6,693.0,872.84,673.75
2018,2,23,11,30,990.0,78.0,0.8,8.8,712.0,881.16,678.1
2018,2,23,11,45,991.5,79.0,0.8,9.05,723.0,883.14,678.22
2018,2,23,12,0,993.0,80.0,0.8,9.3,734.0,881.4,676.05
2018,2,23,12,15,988.5,81.0,0.8,9.45,734.5,871.19,668.58
2018,2,23,12,30,984.0,82.0,0.8,9.6,735.0,857.39,658.93
2018,2,23,12,45,979.5,83.0,0.8,9.75,729.0,840.09,647.05
2018,2,23,13,0,975.0,84.0,0.8,9.9,723.0,819.4,632.96
2018,2,23,13,15,970.5,83.5,0.8,9.9,709.5,793.83,615.92
2018,2,23,13,30,966.0,83.0,0.8,9.9,696.0,765.16,596.74
2018,2,23,13,45,957.0,82.5,0.8,9.95,673.5,730.51,573.17
2018,2,23,14,0,948.0,82.0,0.8,10.0,651.0,693.33,546.21
2018,2,23,14,15,936.0,81.0,0.8,9.9,621.5,651.51,515.19
2018,2,23,14,30,924.0,80.0,0.8,9.8,592.0,607.82,481.99
2018,2,23,14,45,910.0,77.5,0.8,9.75,556.5,559.92,444.62
2018,2,23,15,0,896.0,75.0,0.8,9.7,521.0,510.84,405.19
2018,2,23,15,15,876.0,73.0,0.8,9.7,480.0,458.43,361.84
2018,2,23,15,30,856.0,71.0,0.8,9.7,439.0,405.92,317.03
2018,2,23,15,45,817.0,69.0,0.85,9.2,390.5,347.16,266.93
2018,2,23,16,0,778.0,67.0,0.9,8.7,342.0,290.87,217.51
2018,2,23,16,15,712.0,64.5,1.0,8.1,289.0,230.56,165.14
2018,2,23,16,30,646.0,62.0,1.1,7.5,236.0,174.79,117.11
2018,2,23,16,45,575.0,55.5,1.15,6.9,187.5,122.42,74.4
2018,2,23,17,0,504.0,49.0,1.2,6.3,139.0,77.52,42.51
2018,2,23,17,15,294.5,34.5,1.25,5.8,83.0,30.77,17.38
2018,2,23,17,30,85.0,20.0,1.3,5.3,27.0,15.15,6.53
2018,2,23,17,45,54.0,11.5,1.35,4.85,15.0,11.3,0.0
2018,2,23,18,0,23.0,3.0,1.4,4.4,3.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.4,4.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,10.0,3.0,0.8,2.8,3.0,0.0,0.0
2018,2,24,7,0,20.0,6.0,0.8,3.2,6.0,10.64,0.0
2018,2,24,7,15,10.0,11.0,0.75,3.7,11.0,13.56,1.46
2018,2,24,7,30,0.0,16.0,0.7,4.2,16.0,15.43,7.41
2018,2,24,7,45,11.0,26.5,0.7,4.65,29.0,30.03,20.46
2018,2,24,8,0,22.0,37.0,0.7,5.1,42.0,46.03,34.84
2018,2,24,8,15,22.0,44.0,0.75,5.45,50.0,54.07,42.2
2018,2,24,8,30,22.0,51.0,0.8,5.8,58.0,62.09,49.35
2018,2,24,8,45,42.5,87.0,0.8,6.15,102.5,113.07,93.78
2018,2,24,9,0,63.0,123.0,0.8,6.5,147.0,166.35,139.06
2018,2,24,9,15,72.5,143.0,0.85,6.65,173.5,195.78,163.45
2018,2,24,9,30,82.0,163.0,0.9,6.8,200.0,225.57,187.87
2018,2,24,9,45,51.5,175.5,0.9,6.95,199.5,219.23,181.15
2018,2,24,10,0,21.0,188.0,0.9,7.1,199.0,204.0,167.23
2018,2,24,10,15,16.0,190.5,0.95,7.25,199.0,202.45,165.47
2018,2,24,10,30,11.0,193.0,1.0,7.4,199.0,200.79,163.59
2018,2,24,10,45,18.5,214.5,1.0,7.55,225.5,228.71,186.18
2018,2,24,11,0,26.0,236.0,1.0,7.7,252.0,256.76,208.49
2018,2,24,11,15,16.5,207.5,1.05,7.95,218.0,218.98,177.3
2018,2,24,11,30,7.0,179.0,1.1,8.2,184.0,181.8,146.69
2018,2,24,11,45,15.0,211.5,1.15,8.4,221.5,221.14,178.84
2018,2,24,12,0,23.0,244.0,1.2,8.6,259.0,260.49,210.28
2018,2,24,12,15,22.0,242.0,1.2,8.75,256.5,257.02,207.09
2018,2,24,12,30,21.0,240.0,1.2,8.9,254.0,253.54,204.16
2018,2,24,12,45,44.5,241.5,1.2,9.1,271.0,277.96,224.3
2018,2,24,13,0,68.0,243.0,1.2,9.3,288.0,295.52,238.71
2018,2,24,13,15,102.5,265.0,1.2,9.35,331.5,346.5,279.49
2018,2,24,13,30,137.0,287.0,1.2,9.4,375.0,389.42,313.2
2018,2,24,13,45,106.0,259.5,1.25,9.5,326.0,334.82,269.95
2018,2,24,14,0,75.0,232.0,1.3,9.6,277.0,278.37,225.23
2018,2,24,14,15,118.0,232.5,1.25,9.45,300.0,304.82,247.52
2018,2,24,14,30,161.0,233.0,1.2,9.3,323.0,323.9,263.11
2018,2,24,14,45,236.0,219.0,1.2,9.2,342.0,344.0,279.54
2018,2,24,15,0,311.0,205.0,1.2,9.1,361.0,354.52,287.52
2018,2,24,15,15,316.5,186.5,1.2,9.1,334.5,322.88,261.19
2018,2,24,15,30,322.0,168.0,1.2,9.1,308.0,290.26,233.63
2018,2,24,15,45,289.0,151.0,1.2,8.65,267.0,244.91,195.89
2018,2,24,16,0,256.0,134.0,1.2,8.2,226.0,202.57,160.22
2018,2,24,16,15,204.5,116.0,1.15,7.75,183.0,158.1,123.14
2018,2,24,16,30,153.0,98.0,1.1,7.3,140.0,119.89,91.73
2018,2,24,16,45,124.5,78.5,1.1,6.9,108.5,88.6,65.74
2018,2,24,17,0,96.0,59.0,1.1,6.5,77.0,60.69,43.3
2018,2,24,17,15,60.5,42.5,1.05,6.1,52.5,38.68,26.63
2018,2,24,17,30,25.0,26.0,1.0,5.7,28.0,24.36,14.35
2018,2,24,17,45,24.5,15.5,1.0,5.25,16.5,15.24,0.0
2018,2,24,18,0,24.0,5.0,1.0,4.8,5.0,4.91,0.0
2018,2,24,18,15,12.0,2.5,1.0,4.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,20.5,5.5,1.0,3.3,6.0,0.0,0.0
2018,2,25,7,0,41.0,11.0,0.9,3.5,12.0,20.67,0.0
2018,2,25,7,15,114.0,26.5,0.85,4.2,38.0,74.82,38.47
2018,2,25,7,30,187.0,42.0,0.8,4.9,64.0,126.7,97.11
2018,2,25,7,45,281.5,55.0,0.7,5.55,105.5,186.56,150.35
2018,2,25,8,0,376.0,68.0,0.6,6.2,147.0,255.45,210.11
2018,2,25,8,15,475.5,73.0,0.6,6.8,199.0,327.8,271.62
2018,2,25,8,30,575.0,78.0,0.6,7.4,251.0,406.63,336.47
2018,2,25,8,45,656.0,80.0,0.6,7.95,307.5,478.18,393.45
2018,2,25,9,0,737.0,82.0,0.6,8.5,364.0,554.09,451.75
2018,2,25,9,15,807.5,76.5,0.6,8.95,418.5,615.98,497.93
2018,2,25,9,30,878.0,71.0,0.6,9.4,473.0,678.28,542.62
2018,2,25,9,45,899.0,72.0,0.6,9.8,513.5,718.86,568.87
2018,2,25,10,0,920.0,73.0,0.6,10.2,554.0,757.63,593.62
2018,2,25,10,15,933.0,74.5,0.6,10.5,588.0,788.86,612.97
2018,2,25,10,30,946.0,76.0,0.6,10.8,622.0,817.35,630.33
2018,2,25,10,45,955.0,77.0,0.6,11.05,648.5,839.17,643.17
2018,2,25,11,0,964.0,78.0,0.6,11.3,675.0,857.73,653.9
2018,2,25,11,15,970.0,78.5,0.6,11.4,694.5,869.92,660.79
2018,2,25,11,30,976.0,79.0,0.6,11.5,714.0,878.55,665.5
2018,2,25,11,45,978.0,79.0,0.6,11.65,724.0,879.75,665.32
2018,2,25,12,0,980.0,79.0,0.6,11.8,734.0,877.28,662.96
2018,2,25,12,15,976.5,80.5,0.65,11.75,735.5,868.39,657.96
2018,2,25,12,30,973.0,82.0,0.7,11.7,737.0,855.93,650.74
2018,2,25,12,45,967.0,84.0,0.7,11.7,731.0,838.58,639.31
2018,2,25,13,0,961.0,86.0,0.7,11.7,725.0,817.91,625.74
2018,2,25,13,15,956.0,86.0,0.75,11.55,711.5,792.67,610.27
2018,2,25,13,30,951.0,86.0,0.8,11.4,698.0,764.37,592.59
2018,2,25,13,45,940.0,86.0,0.85,11.25,675.0,729.11,569.83
2018,2,25,14,0,929.0,86.0,0.9,11.1,652.0,691.5,543.87
2018,2,25,14,15,898.0,85.0,0.9,10.85,612.0,638.52,505.04
2018,2,25,14,30,867.0,84.0,0.9,10.6,572.0,585.16,465.05
2018,2,25,14,45,835.0,88.0,0.95,10.3,535.0,536.79,427.99
2018,2,25,15,0,803.0,92.0,1.0,10.0,498.0,488.06,389.4
2018,2,25,15,15,811.0,85.5,1.0,10.0,468.0,447.35,355.03
2018,2,25,15,30,819.0,79.0,1.0,10.0,438.0,404.18,317.28
2018,2,25,15,45,774.5,77.5,0.95,9.25,389.0,345.44,267.21
2018,2,25,16,0,730.0,76.0,0.9,8.5,340.0,288.57,217.66
2018,2,25,16,15,640.5,74.5,0.9,8.15,283.0,225.31,163.63
2018,2,25,16,30,551.0,73.0,0.9,7.8,226.0,170.78,117.79
2018,2,25,16,45,446.5,66.0,0.85,7.45,174.5,118.29,76.41
2018,2,25,17,0,342.0,59.0,0.8,7.1,123.0,76.37,47.08
2018,2,25,17,15,260.0,46.5,0.8,6.9,86.5,41.99,26.43
2018,2,25,17,30,178.0,34.0,0.8,6.7,50.0,26.49,16.41
2018,2,25,17,45,97.5,19.5,0.8,6.55,27.5,15.48,0.0
2018,2,25,18,0,17.0,5.0,0.8,6.4,5.0,4.91,0.0
2018,2,25,18,15,8.5,2.5,0.8,6.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,26,6,45,52.5,7.0,1.1,4.15,8.5,0.0,0.0
2018,2,26,7,0,105.0,14.0,1.1,4.0,17.0,39.36,0.0
2018,2,26,7,15,232.5,25.0,1.1,4.05,48.5,109.41,63.86
2018,2,26,7,30,360.0,36.0,1.1,4.1,80.0,180.47,139.46
2018,2,26,7,45,340.5,42.5,1.1,4.15,99.0,197.8,160.61
2018,2,26,8,0,321.0,49.0,1.1,4.2,118.0,212.57,177.35
2018,2,26,8,15,167.0,65.0,1.15,4.45,101.5,158.95,133.83
2018,2,26,8,30,13.0,81.0,1.2,4.7,85.0,86.86,70.85
2018,2,26,8,45,133.0,115.5,1.2,4.95,166.5,203.73,173.11
2018,2,26,9,0,253.0,150.0,1.2,5.2,248.0,328.2,277.65
2018,2,26,9,15,288.0,163.0,1.2,5.6,286.5,373.15,313.41
2018,2,26,9,30,323.0,176.0,1.2,6.0,325.0,419.58,350.08
2018,2,26,9,45,582.0,134.0,1.25,6.4,430.5,575.87,476.01
2018,2,26,10,0,841.0,92.0,1.3,6.8,536.0,729.86,591.76
2018,2,26,10,15,875.5,88.5,1.3,7.2,575.0,769.91,617.04
2018,2,26,10,30,910.0,85.0,1.3,7.6,614.0,803.56,638.71
2018,2,26,10,45,864.5,104.0,1.3,8.0,624.5,806.89,638.68
2018,2,26,11,0,819.0,123.0,1.3,8.4,635.0,800.51,632.27
2018,2,26,11,15,879.0,107.0,1.3,8.6,670.5,836.78,656.81
2018,2,26,11,30,939.0,91.0,1.3,8.8,706.0,865.66,675.45
2018,2,26,11,45,949.0,89.0,1.3,9.0,719.5,871.03,677.83
2018,2,26,12,0,959.0,87.0,1.3,9.2,733.0,872.81,678.17
2018,2,26,12,15,954.0,90.5,1.3,9.2,735.0,864.93,672.49
2018,2,26,12,30,949.0,94.0,1.3,9.2,737.0,853.54,664.64
2018,2,26,12,45,889.0,114.0,1.3,9.15,713.0,817.34,639.65
2018,2,26,13,0,829.0,134.0,1.3,9.1,689.0,775.55,610.84
2018,2,26,13,15,851.5,124.5,1.3,9.0,685.0,762.72,602.76
2018,2,26,13,30,874.0,115.0,1.3,8.9,681.0,745.91,591.56
2018,2,26,13,45,779.5,139.5,1.3,8.8,633.0,681.7,543.69
2018,2,26,14,0,685.0,164.0,1.3,8.7,585.0,618.88,495.96
2018,2,26,14,15,721.5,146.5,1.3,8.55,572.0,597.7,480.77
2018,2,26,14,30,758.0,129.0,1.3,8.4,559.0,571.88,460.98
2018,2,26,14,45,789.5,113.0,1.3,8.25,537.5,540.11,435.76
2018,2,26,15,0,821.0,97.0,1.3,8.1,516.0,504.3,406.33
2018,2,26,15,15,779.0,93.0,1.3,8.1,465.5,442.91,355.62
2018,2,26,15,30,737.0,89.0,1.3,8.1,415.0,382.87,304.9
2018,2,26,15,45,686.5,86.0,1.25,7.8,365.5,324.17,254.34
2018,2,26,16,0,636.0,83.0,1.2,7.5,316.0,269.34,206.16
2018,2,26,16,15,521.0,86.0,1.2,7.15,259.5,208.82,155.24
2018,2,26,16,30,406.0,89.0,1.2,6.8,203.0,158.92,114.59
2018,2,26,16,45,323.5,78.0,1.2,6.45,158.0,113.17,77.98
2018,2,26,17,0,241.0,67.0,1.2,6.1,113.0,76.33,51.08
2018,2,26,17,15,176.0,51.0,1.2,5.9,79.5,46.62,31.5
2018,2,26,17,30,111.0,35.0,1.2,5.7,46.0,28.88,18.79
2018,2,26,17,45,63.0,20.0,1.2,5.55,25.5,16.8,0.0
2018,2,26,18,0,15.0,5.0,1.2,5.4,5.0,4.91,0.0
2018,2,26,18,15,7.5,2.5,1.2,5.35,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,6,45,27.0,6.0,1.1,2.35,7.0,0.0,0.0
2018,2,27,7,0,54.0,12.0,1.1,2.6,14.0,25.15,0.0
2018,2,27,7,15,188.0,27.5,1.1,3.1,49.0,100.54,63.47
2018,2,27,7,30,322.0,43.0,1.1,3.6,84.0,175.57,137.14
2018,2,27,7,45,501.5,48.0,1.1,4.1,144.0,269.43,219.02
2018,2,27,8,0,681.0,53.0,1.1,4.6,204.0,375.94,310.36
2018,2,27,8,15,739.0,57.5,1.1,5.15,256.5,440.92,366.38
2018,2,27,8,30,797.0,62.0,1.1,5.7,309.0,509.04,422.83
2018,2,27,8,45,826.5,65.5,1.1,6.3,357.0,562.33,465.33
2018,2,27,9,0,856.0,69.0,1.1,6.9,405.0,615.57,506.16
2018,2,27,9,15,880.0,71.5,1.1,7.35,451.0,663.69,541.9
2018,2,27,9,30,904.0,74.0,1.1,7.8,497.0,706.44,571.73
2018,2,27,9,45,920.5,76.5,1.1,8.3,537.5,746.47,598.0
2018,2,27,10,0,937.0,79.0,1.1,8.8,578.0,784.34,622.26
2018,2,27,10,15,945.0,80.5,1.05,9.15,609.5,812.2,638.7
2018,2,27,10,30,953.0,82.0,1.0,9.5,641.0,837.06,652.94
2018,2,27,10,45,961.5,83.0,1.0,9.9,668.0,858.57,665.46
2018,2,27,11,0,970.0,84.0,1.0,10.3,695.0,876.78,675.75
2018,2,27,11,15,972.5,84.5,1.0,10.55,712.0,886.12,680.45
2018,2,27,11,30,975.0,85.0,1.0,10.8,729.0,891.84,682.94
2018,2,27,11,45,978.0,85.5,1.0,11.05,740.0,894.31,683.42
2018,2,27,12,0,981.0,86.0,1.0,11.3,751.0,893.08,681.59
2018,2,27,12,15,978.5,86.0,0.95,11.45,751.5,883.17,673.49
2018,2,27,12,30,976.0,86.0,0.9,11.6,752.0,869.67,663.23
2018,2,27,12,45,942.5,95.0,0.9,11.7,734.5,838.22,641.91
2018,2,27,13,0,909.0,104.0,0.9,11.8,717.0,804.29,619.06
2018,2,27,13,15,880.5,108.0,0.9,11.85,692.5,769.62,595.72
2018,2,27,13,30,852.0,112.0,0.9,11.9,668.0,730.02,568.75
2018,2,27,13,45,858.0,105.5,0.9,11.9,650.5,701.66,549.44
2018,2,27,14,0,864.0,99.0,0.9,11.9,633.0,670.23,526.65
2018,2,27,14,15,848.0,100.0,0.9,11.75,605.0,630.02,496.88
2018,2,27,14,30,832.0,101.0,0.9,11.6,577.0,588.45,465.46
2018,2,27,14,45,774.5,106.0,0.9,11.5,528.5,527.5,418.52
2018,2,27,15,0,717.0,111.0,0.9,11.4,480.0,468.84,372.38
2018,2,27,15,15,722.5,101.0,0.9,11.4,448.0,427.03,337.93
2018,2,27,15,30,728.0,91.0,0.9,11.4,416.0,383.26,300.49
2018,2,27,15,45,693.5,87.5,0.95,10.8,372.0,329.93,255.45
2018,2,27,16,0,659.0,84.0,1.0,10.2,328.0,278.86,211.11
2018,2,27,16,15,654.5,74.5,1.05,9.7,289.0,232.05,168.51
2018,2,27,16,30,650.0,65.0,1.1,9.2,250.0,184.96,125.45
2018,2,27,16,45,517.5,62.0,1.15,8.7,192.0,126.33,79.82
2018,2,27,17,0,385.0,59.0,1.2,8.2,134.0,81.56,49.34
2018,2,27,17,15,300.0,47.0,1.25,7.75,95.0,44.73,27.3
2018,2,27,17,30,215.0,35.0,1.3,7.3,56.0,27.12,17.44
2018,2,27,17,45,133.0,21.5,1.35,6.9,32.0,17.03,0.0
2018,2,27,18,0,51.0,8.0,1.4,6.5,8.0,7.86,0.0
2018,2,27,18,15,25.5,4.0,1.4,6.25,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,11.0,3.5,0.6,4.25,4.0,0.0,0.0
2018,2,28,7,0,22.0,7.0,0.5,4.5,8.0,12.4,0.0
2018,2,28,7,15,11.0,15.0,0.45,5.05,15.5,17.91,7.79
2018,2,28,7,30,0.0,23.0,0.4,5.6,23.0,22.2,13.41
2018,2,28,7,45,0.0,31.0,0.35,6.15,31.0,29.92,20.51
2018,2,28,8,0,0.0,39.0,0.3,6.7,39.0,37.66,27.47
2018,2,28,8,15,0.0,53.0,0.35,7.05,53.0,51.21,39.37
2018,2,28,8,30,0.0,67.0,0.4,7.4,67.0,64.99,51.25
2018,2,28,8,45,21.0,107.5,0.4,7.8,116.0,123.7,101.64
2018,2,28,9,0,42.0,148.0,0.4,8.2,165.0,182.2,150.29
2018,2,28,9,15,63.5,174.0,0.4,8.25,202.5,225.7,185.69
2018,2,28,9,30,85.0,200.0,0.4,8.3,240.0,270.35,221.42
2018,2,28,9,45,65.5,210.5,0.45,8.35,243.0,268.79,218.93
2018,2,28,10,0,46.0,221.0,0.5,8.4,246.0,266.09,215.83
2018,2,28,10,15,41.5,226.5,0.5,8.45,250.0,268.21,216.92
2018,2,28,10,30,37.0,232.0,0.5,8.5,254.0,270.16,217.86
2018,2,28,10,45,36.0,241.5,0.5,8.5,263.5,279.11,224.5
2018,2,28,11,0,35.0,251.0,0.5,8.5,273.0,287.92,230.97
2018,2,28,11,15,30.0,248.5,0.55,8.5,268.0,280.27,224.63
2018,2,28,11,30,25.0,246.0,0.6,8.5,263.0,265.21,212.61
2018,2,28,11,45,24.5,249.0,0.6,8.5,265.5,267.36,214.23
2018,2,28,12,0,24.0,252.0,0.6,8.5,268.0,269.45,215.71
2018,2,28,12,15,24.5,252.5,0.65,8.5,269.0,269.72,215.99
2018,2,28,12,30,25.0,253.0,0.7,8.5,270.0,269.92,216.27
2018,2,28,12,45,23.5,248.5,0.7,8.45,264.5,263.39,211.13
2018,2,28,13,0,22.0,244.0,0.7,8.4,259.0,256.88,206.07
2018,2,28,13,15,13.0,210.5,0.7,8.4,219.5,215.77,173.22
2018,2,28,13,30,4.0,177.0,0.7,8.4,180.0,175.48,140.79
2018,2,28,13,45,3.5,168.0,0.7,8.35,170.5,165.98,133.4
2018,2,28,14,0,3.0,159.0,0.7,8.3,161.0,156.54,125.91
2018,2,28,14,15,1.5,127.0,0.7,8.3,128.0,124.07,99.32
2018,2,28,14,30,0.0,95.0,0.7,8.3,95.0,91.94,72.73
2018,2,28,14,45,1.0,96.5,0.7,8.25,97.0,93.92,74.68
2018,2,28,15,0,2.0,98.0,0.7,8.2,99.0,95.8,76.46
2018,2,28,15,15,3.5,79.5,0.7,8.2,81.0,78.47,61.94
2018,2,28,15,30,5.0,61.0,0.7,8.2,63.0,60.98,47.16
2018,2,28,15,45,2.5,58.5,0.75,8.15,59.5,57.42,44.26
2018,2,28,16,0,0.0,56.0,0.8,8.1,56.0,54.11,41.56
2018,2,28,16,15,21.0,61.5,0.8,8.05,67.5,64.67,50.1
2018,2,28,16,30,42.0,67.0,0.8,8.0,79.0,72.45,55.8
2018,2,28,16,45,42.0,55.5,0.8,7.95,65.5,59.0,43.9
2018,2,28,17,0,42.0,44.0,0.8,7.9,52.0,44.44,31.25
2018,2,28,17,15,30.0,33.0,0.85,7.85,38.0,32.4,21.57
2018,2,28,17,30,18.0,22.0,0.9,7.8,24.0,21.28,12.62
2018,2,28,17,45,14.0,13.0,0.9,7.8,14.0,12.05,0.0
2018,2,28,18,0,10.0,4.0,0.9,7.8,4.0,3.93,0.0
2018,2,28,18,15,5.0,2.0,0.95,7.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,1,6,45,10.0,6.0,0.9,7.8,6.5,5.9,0.0
2018,3,1,7,0,20.0,12.0,0.9,7.7,13.0,16.89,0.0
2018,3,1,7,15,32.5,28.5,0.95,7.6,32.0,45.5,29.01
2018,3,1,7,30,45.0,45.0,1.0,7.5,51.0,69.58,52.75
2018,3,1,7,45,54.0,65.0,1.0,7.35,75.5,92.59,73.84
2018,3,1,8,0,63.0,85.0,1.0,7.2,100.0,120.56,98.83
2018,3,1,8,15,85.5,101.0,1.0,7.2,126.0,156.83,130.48
2018,3,1,8,30,108.0,117.0,1.0,7.2,152.0,189.45,158.58
2018,3,1,8,45,70.0,89.5,1.05,7.15,113.5,137.91,114.8
2018,3,1,9,0,32.0,62.0,1.1,7.1,75.0,81.41,65.94
2018,3,1,9,15,29.0,90.0,1.1,7.3,102.5,109.69,89.98
2018,3,1,9,30,26.0,118.0,1.1,7.5,130.0,138.01,113.46
2018,3,1,9,45,119.0,169.5,1.15,7.65,233.0,268.66,223.69
2018,3,1,10,0,212.0,221.0,1.2,7.8,336.0,397.7,327.62
2018,3,1,10,15,122.5,182.5,1.2,8.0,250.0,289.38,238.14
2018,3,1,10,30,33.0,144.0,1.2,8.2,164.0,171.78,139.92
2018,3,1,10,45,68.0,200.0,1.25,8.35,243.0,259.41,212.52
2018,3,1,11,0,103.0,256.0,1.3,8.5,322.0,356.84,289.87
2018,3,1,11,15,174.5,271.0,1.3,8.6,386.5,431.19,348.73
2018,3,1,11,30,246.0,286.0,1.3,8.7,451.0,513.94,412.48
2018,3,1,11,45,179.5,288.5,1.35,8.8,410.0,452.14,362.89
2018,3,1,12,0,113.0,291.0,1.4,8.9,369.0,398.28,319.71
2018,3,1,12,15,63.0,246.0,1.4,8.95,289.5,300.54,242.29
2018,3,1,12,30,13.0,201.0,1.4,9.0,210.0,207.66,166.83
2018,3,1,12,45,8.5,184.0,1.45,9.05,190.0,186.69,150.07
2018,3,1,13,0,4.0,167.0,1.5,9.1,170.0,166.01,133.17
2018,3,1,13,15,4.0,158.0,1.5,9.05,161.0,156.89,125.87
2018,3,1,13,30,4.0,149.0,1.5,9.0,152.0,147.81,118.56
2018,3,1,13,45,9.0,161.0,1.5,9.0,167.0,162.86,131.25
2018,3,1,14,0,14.0,173.0,1.5,9.0,182.0,177.53,143.52
2018,3,1,14,15,52.5,201.0,1.5,8.85,232.0,230.7,187.97
2018,3,1,14,30,91.0,229.0,1.5,8.7,282.0,278.27,226.98
2018,3,1,14,45,78.0,218.5,1.5,8.6,262.0,256.19,208.92
2018,3,1,15,0,65.0,208.0,1.5,8.5,242.0,235.05,191.89
2018,3,1,15,15,34.0,150.5,1.5,8.5,168.0,161.47,131.46
2018,3,1,15,30,3.0,93.0,1.5,8.5,94.0,91.1,72.7
2018,3,1,15,45,39.5,111.0,1.45,8.25,126.0,121.16,98.13
2018,3,1,16,0,76.0,129.0,1.4,8.0,158.0,146.46,118.58
2018,3,1,16,15,83.0,116.0,1.4,7.95,143.5,130.64,104.43
2018,3,1,16,30,90.0,103.0,1.4,7.9,129.0,114.03,89.48
2018,3,1,16,45,71.0,86.0,1.45,7.8,104.0,89.37,68.76
2018,3,1,17,0,52.0,69.0,1.5,7.7,79.0,68.3,51.39
2018,3,1,17,15,31.5,50.5,1.5,7.65,56.0,47.22,34.17
2018,3,1,17,30,11.0,32.0,1.5,7.6,33.0,29.68,19.99
2018,3,1,17,45,6.5,18.5,1.5,7.55,19.0,17.45,0.33
2018,3,1,18,0,2.0,5.0,1.5,7.5,5.0,4.91,0.0
2018,3,1,18,15,1.0,2.5,1.45,7.35,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,2,6,45,52.0,9.0,0.7,3.5,11.5,19.73,0.0
2018,3,2,7,0,104.0,18.0,0.7,3.9,23.0,53.62,0.0
2018,3,2,7,15,254.5,33.0,0.75,4.15,64.0,131.46,93.51
2018,3,2,7,30,405.0,48.0,0.8,4.4,105.0,214.57,169.34
2018,3,2,7,45,489.5,56.5,0.8,4.65,152.5,279.64,228.02
2018,3,2,8,0,574.0,65.0,0.8,4.9,200.0,351.63,291.06
2018,3,2,8,15,375.5,55.0,0.8,5.05,151.5,265.92,224.0
2018,3,2,8,30,177.0,45.0,0.8,5.2,103.0,155.42,131.7
2018,3,2,8,45,243.5,89.0,0.85,5.4,181.5,254.62,216.79
2018,3,2,9,0,310.0,133.0,0.9,5.6,260.0,347.08,292.73
2018,3,2,9,15,239.0,167.5,0.9,5.65,271.5,349.67,292.26
2018,3,2,9,30,168.0,202.0,0.9,5.7,283.0,338.11,280.72
2018,3,2,9,45,238.0,217.0,0.95,5.75,342.0,417.33,344.83
2018,3,2,10,0,308.0,232.0,1.0,5.8,401.0,491.23,402.7
2018,3,2,10,15,288.5,249.5,1.0,5.9,415.0,501.23,408.24
2018,3,2,10,30,269.0,267.0,1.0,6.0,429.0,509.25,412.82
2018,3,2,10,45,226.5,279.5,1.0,6.05,420.0,482.63,390.75
2018,3,2,11,0,184.0,292.0,1.0,6.1,411.0,462.79,373.94
2018,3,2,11,15,116.5,289.5,1.0,6.1,365.5,404.3,326.67
2018,3,2,11,30,49.0,287.0,1.0,6.1,320.0,336.53,271.7
2018,3,2,11,45,43.5,281.5,1.05,6.15,311.0,324.85,262.73
2018,3,2,12,0,38.0,276.0,1.1,6.2,302.0,313.21,253.38
2018,3,2,12,15,24.5,245.0,1.1,6.15,262.0,268.24,217.29
2018,3,2,12,30,11.0,214.0,1.1,6.1,222.0,219.14,177.58
2018,3,2,12,45,8.5,204.5,1.1,6.0,210.5,207.21,168.11
2018,3,2,13,0,6.0,195.0,1.1,5.9,199.0,195.41,158.58
2018,3,2,13,15,4.0,156.5,1.05,5.85,159.0,155.4,125.79
2018,3,2,13,30,2.0,118.0,1.0,5.8,119.0,115.91,93.1
2018,3,2,13,45,1.0,95.5,1.0,5.7,96.0,93.15,74.15
2018,3,2,14,0,0.0,73.0,1.0,5.6,73.0,70.62,55.17
2018,3,2,14,15,1.0,76.0,1.0,5.55,76.5,74.15,58.36
2018,3,2,14,30,2.0,79.0,1.0,5.5,80.0,77.6,61.44
2018,3,2,14,45,18.0,113.5,0.95,5.4,123.0,120.64,98.46
2018,3,2,15,0,34.0,148.0,0.9,5.3,166.0,161.22,132.75
2018,3,2,15,15,63.5,164.5,0.9,5.3,195.0,188.54,155.55
2018,3,2,15,30,93.0,181.0,0.9,5.3,224.0,212.42,175.0
2018,3,2,15,45,109.5,160.0,0.9,5.25,205.5,193.01,158.26
2018,3,2,16,0,126.0,139.0,0.9,5.2,187.0,171.26,139.16
2018,3,2,16,15,176.0,122.5,0.85,5.15,180.0,160.47,127.63
2018,3,2,16,30,226.0,106.0,0.8,5.1,173.0,143.24,109.68
2018,3,2,16,45,175.5,89.0,0.8,5.05,135.5,106.03,79.01
2018,3,2,17,0,125.0,72.0,0.8,5.0,98.0,76.11,55.62
2018,3,2,17,15,83.5,52.0,0.8,4.9,67.5,48.63,34.66
2018,3,2,17,30,42.0,32.0,0.8,4.8,37.0,28.38,19.29
2018,3,2,17,45,25.0,19.0,0.75,4.75,21.5,17.14,2.39
2018,3,2,18,0,8.0,6.0,0.7,4.7,6.0,5.9,0.0
2018,3,2,18,15,4.0,3.0,0.7,4.7,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.0,0.4,4.5,2.0,2.18,0.0
2018,3,3,7,0,2.0,4.0,0.4,4.6,4.0,4.41,0.0
2018,3,3,7,15,1.0,5.5,0.4,4.75,5.5,5.61,0.0
2018,3,3,7,30,0.0,7.0,0.4,4.9,7.0,6.74,0.21
2018,3,3,7,45,0.0,8.5,0.4,5.05,8.5,8.19,1.58
2018,3,3,8,0,0.0,10.0,0.4,5.2,10.0,9.64,2.92
2018,3,3,8,15,0.0,12.0,0.4,5.4,12.0,11.57,4.65
2018,3,3,8,30,0.0,14.0,0.4,5.6,14.0,13.5,6.36
2018,3,3,8,45,0.5,53.0,0.4,5.8,53.0,51.5,39.8
2018,3,3,9,0,1.0,92.0,0.4,6.0,92.0,90.42,73.23
2018,3,3,9,15,0.5,74.5,0.4,6.2,74.5,72.37,57.35
2018,3,3,9,30,0.0,57.0,0.4,6.4,57.0,55.09,42.32
2018,3,3,9,45,0.0,49.0,0.4,6.55,49.0,47.35,35.55
2018,3,3,10,0,0.0,41.0,0.4,6.7,41.0,39.62,28.78
2018,3,3,10,15,0.0,48.5,0.4,6.8,48.5,46.88,34.95
2018,3,3,10,30,0.0,56.0,0.4,6.9,56.0,54.15,41.07
2018,3,3,10,45,1.5,110.0,0.4,6.95,111.0,108.09,86.58
2018,3,3,11,0,3.0,164.0,0.4,7.0,166.0,163.52,132.05
2018,3,3,11,15,5.0,178.5,0.4,7.05,182.0,179.69,144.78
2018,3,3,11,30,7.0,193.0,0.4,7.1,198.0,195.84,157.65
2018,3,3,11,45,12.5,206.0,0.45,7.1,215.0,213.34,171.82
2018,3,3,12,0,18.0,219.0,0.5,7.1,232.0,230.75,185.85
2018,3,3,12,15,22.5,235.5,0.5,7.1,251.5,250.73,201.71
2018,3,3,12,30,27.0,252.0,0.5,7.1,271.0,276.47,221.98
2018,3,3,12,45,76.0,291.0,0.55,7.1,344.0,354.72,284.53
2018,3,3,13,0,125.0,330.0,0.6,7.1,417.0,436.78,347.9
2018,3,3,13,15,155.5,324.0,0.6,6.95,430.0,448.78,357.27
2018,3,3,13,30,186.0,318.0,0.6,6.8,443.0,458.85,365.8
2018,3,3,13,45,161.0,299.5,0.65,6.7,405.5,415.29,332.74
2018,3,3,14,0,136.0,281.0,0.7,6.6,368.0,373.0,300.64
2018,3,3,14,15,131.5,265.0,0.7,6.45,346.0,347.62,281.48
2018,3,3,14,30,127.0,249.0,0.7,6.3,324.0,322.38,262.03
2018,3,3,14,45,110.5,233.0,0.7,6.15,295.5,290.72,237.06
2018,3,3,15,0,94.0,217.0,0.7,6.0,267.0,258.71,211.57
2018,3,3,15,15,81.5,194.5,0.7,6.0,235.5,225.82,185.01
2018,3,3,15,30,69.0,172.0,0.7,6.0,204.0,194.19,159.16
2018,3,3,15,45,211.0,156.0,0.7,5.7,240.0,226.49,184.2
2018,3,3,16,0,353.0,140.0,0.7,5.4,276.0,242.79,193.02
2018,3,3,16,15,250.5,119.0,0.7,5.25,209.0,176.26,138.12
2018,3,3,16,30,148.0,98.0,0.7,5.1,142.0,121.82,94.49
2018,3,3,16,45,85.5,78.5,0.7,4.95,103.0,85.4,65.36
2018,3,3,17,0,23.0,59.0,0.7,4.8,64.0,57.58,43.91
2018,3,3,17,15,14.5,43.0,0.7,4.55,46.0,40.88,29.6
2018,3,3,17,30,6.0,27.0,0.7,4.3,28.0,26.08,17.45
2018,3,3,17,45,12.0,16.5,0.7,4.05,17.0,15.91,3.32
2018,3,3,18,0,18.0,6.0,0.7,3.8,6.0,5.9,0.0
2018,3,3,18,15,9.0,3.0,0.7,3.75,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,45,138.0,11.0,0.3,3.6,18.5,40.59,0.0
2018,3,4,7,0,276.0,22.0,0.2,3.9,37.0,106.0,10.4
2018,3,4,7,15,421.5,30.0,0.2,4.25,80.5,183.24,133.93
2018,3,4,7,30,567.0,38.0,0.2,4.6,124.0,264.14,207.14
2018,3,4,7,45,641.5,43.0,0.2,4.95,174.0,329.56,265.73
2018,3,4,8,0,716.0,48.0,0.2,5.3,224.0,400.7,326.94
2018,3,4,8,15,761.0,51.0,0.2,5.75,274.5,459.7,376.2
2018,3,4,8,30,806.0,54.0,0.2,6.2,325.0,520.8,424.97
2018,3,4,8,45,836.0,57.0,0.2,6.6,373.5,570.85,463.51
2018,3,4,9,0,866.0,60.0,0.2,7.0,422.0,624.5,503.2
2018,3,4,9,15,885.5,62.5,0.2,7.4,466.5,670.22,534.85
2018,3,4,9,30,905.0,65.0,0.2,7.8,511.0,714.54,563.73
2018,3,4,9,45,856.0,85.0,0.2,8.2,533.0,731.91,573.07
2018,3,4,10,0,807.0,105.0,0.2,8.6,555.0,738.7,575.39
2018,3,4,10,15,725.5,137.5,0.2,8.85,559.5,731.74,568.67
2018,3,4,10,30,644.0,170.0,0.2,9.1,564.0,714.95,554.61
2018,3,4,10,45,590.0,195.0,0.2,9.4,567.5,703.4,544.25
2018,3,4,11,0,536.0,220.0,0.2,9.7,571.0,691.72,533.6
2018,3,4,11,15,417.5,265.0,0.2,9.85,543.0,644.33,496.45
2018,3,4,11,30,299.0,310.0,0.2,10.0,515.0,586.4,452.01
2018,3,4,11,45,286.5,311.5,0.2,10.15,510.0,575.66,444.3
2018,3,4,12,0,274.0,313.0,0.2,10.3,505.0,563.83,435.19
2018,3,4,12,15,269.0,316.5,0.25,10.35,506.0,559.32,432.2
2018,3,4,12,30,264.0,320.0,0.3,10.4,507.0,553.8,428.43
2018,3,4,12,45,361.0,293.0,0.3,10.45,546.5,596.34,461.49
2018,3,4,13,0,458.0,266.0,0.3,10.5,586.0,640.6,494.38
2018,3,4,13,15,402.0,269.0,0.3,10.45,546.0,588.78,455.86
2018,3,4,13,30,346.0,272.0,0.3,10.4,506.0,533.45,415.66
2018,3,4,13,45,421.0,242.5,0.25,10.4,518.5,548.28,428.19
2018,3,4,14,0,496.0,213.0,0.2,10.4,531.0,552.69,431.97
2018,3,4,14,15,461.5,220.0,0.2,10.25,506.0,518.07,405.8
2018,3,4,14,30,427.0,227.0,0.2,10.1,481.0,484.42,380.51
2018,3,4,14,45,416.5,212.0,0.2,10.0,447.5,443.93,350.21
