Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,0,406.0,197.0,0.2,9.9,414.0,403.43,319.25
2018,3,4,15,15,435.0,173.0,0.2,9.9,390.0,372.68,294.94
2018,3,4,15,30,464.0,149.0,0.2,9.9,366.0,338.54,266.77
2018,3,4,15,45,530.5,124.0,0.25,9.45,349.0,313.68,244.69
2018,3,4,16,0,597.0,99.0,0.3,9.0,332.0,282.19,215.29
2018,3,4,16,15,651.5,80.0,0.35,8.55,304.0,244.59,179.33
2018,3,4,16,30,706.0,61.0,0.4,8.1,276.0,202.1,138.1
2018,3,4,16,45,672.0,54.0,0.45,7.65,229.5,149.69,92.91
2018,3,4,17,0,638.0,47.0,0.5,7.2,183.0,100.62,54.5
2018,3,4,17,15,546.5,41.0,0.55,6.8,135.5,51.83,25.88
2018,3,4,17,30,455.0,35.0,0.6,6.4,88.0,26.86,18.06
2018,3,4,17,45,295.5,24.5,0.65,6.0,52.5,19.7,6.76
2018,3,4,18,0,136.0,14.0,0.7,5.6,17.0,13.76,0.0
2018,3,4,18,15,68.0,7.0,0.75,5.45,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,6,45,139.0,12.0,0.85,3.65,20.5,42.27,0.0
2018,3,5,7,0,278.0,24.0,0.7,4.1,41.0,110.47,31.77
2018,3,5,7,15,417.0,33.0,0.65,4.7,85.0,186.6,138.62
2018,3,5,7,30,556.0,42.0,0.6,5.3,129.0,269.91,213.31
2018,3,5,7,45,630.5,47.5,0.55,5.95,179.5,332.38,269.28
2018,3,5,8,0,705.0,53.0,0.5,6.6,230.0,404.05,330.44
2018,3,5,8,15,736.5,59.0,0.45,7.15,278.5,459.33,376.22
2018,3,5,8,30,768.0,65.0,0.4,7.7,327.0,515.58,420.54
2018,3,5,8,45,813.5,66.0,0.4,8.25,379.0,575.09,465.95
2018,3,5,9,0,859.0,67.0,0.4,8.8,431.0,635.8,510.42
2018,3,5,9,15,876.5,70.5,0.4,9.25,475.0,677.14,538.77
2018,3,5,9,30,894.0,74.0,0.4,9.7,519.0,720.93,567.17
2018,3,5,9,45,912.0,74.0,0.4,10.15,558.5,759.19,591.05
2018,3,5,10,0,930.0,74.0,0.4,10.6,598.0,795.41,613.17
2018,3,5,10,15,945.0,74.5,0.35,10.9,632.5,827.51,631.61
2018,3,5,10,30,960.0,75.0,0.3,11.2,667.0,856.88,648.0
2018,3,5,10,45,968.0,75.5,0.3,11.55,693.5,877.57,659.37
2018,3,5,11,0,976.0,76.0,0.3,11.9,720.0,894.89,668.68
2018,3,5,11,15,981.5,76.0,0.25,12.1,738.5,906.07,673.44
2018,3,5,11,30,987.0,76.0,0.2,12.3,757.0,913.62,676.08
2018,3,5,11,45,990.0,76.5,0.2,12.55,768.0,915.91,676.35
2018,3,5,12,0,993.0,77.0,0.2,12.8,779.0,914.45,674.43
2018,3,5,12,15,994.0,77.0,0.2,12.9,782.0,907.01,669.24
2018,3,5,12,30,995.0,77.0,0.2,13.0,785.0,895.84,661.87
2018,3,5,12,45,994.0,76.5,0.2,13.15,779.0,878.84,650.77
2018,3,5,13,0,993.0,76.0,0.2,13.3,773.0,858.29,637.52
2018,3,5,13,15,989.0,75.0,0.2,13.3,758.5,831.47,620.58
2018,3,5,13,30,985.0,74.0,0.2,13.3,744.0,801.44,601.55
2018,3,5,13,45,977.5,73.5,0.2,13.3,721.5,766.43,579.11
2018,3,5,14,0,970.0,73.0,0.2,13.3,699.0,728.74,554.71
2018,3,5,14,15,961.0,72.0,0.2,13.2,669.5,687.11,526.35
2018,3,5,14,30,952.0,71.0,0.2,13.1,640.0,643.33,494.89
2018,3,5,14,45,939.5,70.0,0.2,13.0,604.5,595.68,459.7
2018,3,5,15,0,927.0,69.0,0.2,12.9,569.0,546.65,422.36
2018,3,5,15,15,910.0,66.5,0.2,12.9,527.0,492.89,380.12
2018,3,5,15,30,893.0,64.0,0.2,12.9,485.0,438.72,336.1
2018,3,5,15,45,869.0,62.0,0.25,12.5,438.5,382.33,289.66
2018,3,5,16,0,845.0,60.0,0.3,12.1,392.0,326.79,242.19
2018,3,5,16,15,809.5,57.0,0.4,11.5,342.0,266.92,190.61
2018,3,5,16,30,774.0,54.0,0.5,10.9,292.0,211.14,141.73
2018,3,5,16,45,669.5,54.0,0.55,10.3,234.0,150.85,93.19
2018,3,5,17,0,565.0,54.0,0.6,9.7,176.0,99.67,56.06
2018,3,5,17,15,507.5,44.5,0.7,9.35,132.5,54.76,28.49
2018,3,5,17,30,450.0,35.0,0.8,9.0,89.0,26.62,17.71
2018,3,5,17,45,305.0,24.5,0.9,8.6,53.5,19.47,7.54
2018,3,5,18,0,160.0,14.0,1.0,8.2,18.0,13.76,0.0
2018,3,5,18,15,80.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.0,0.7,5.05,0.5,0.0,0.0
2018,3,6,6,30,15.0,2.0,0.7,5.5,1.0,0.0,0.0
2018,3,6,6,45,125.0,13.5,0.7,6.0,20.5,41.11,0.0
2018,3,6,7,0,235.0,25.0,0.7,6.5,40.0,101.89,42.02
2018,3,6,7,15,264.0,37.0,0.7,7.1,68.0,141.95,106.03
2018,3,6,7,30,293.0,49.0,0.7,7.7,96.0,179.06,142.05
2018,3,6,7,45,230.0,74.0,0.7,8.35,119.0,188.92,154.04
2018,3,6,8,0,167.0,99.0,0.7,9.0,142.0,198.22,163.46
2018,3,6,8,15,178.5,118.0,0.65,9.5,172.5,225.83,187.04
2018,3,6,8,30,190.0,137.0,0.6,10.0,203.0,260.14,215.09
2018,3,6,8,45,250.5,152.0,0.6,10.5,251.5,327.25,269.23
2018,3,6,9,0,311.0,167.0,0.6,11.0,300.0,391.43,319.39
2018,3,6,9,15,290.0,189.5,0.55,11.5,323.5,412.52,333.34
2018,3,6,9,30,269.0,212.0,0.5,12.0,347.0,431.14,345.27
2018,3,6,9,45,240.5,234.5,0.5,12.5,362.0,433.35,344.84
2018,3,6,10,0,212.0,257.0,0.5,13.0,377.0,441.45,348.74
2018,3,6,10,15,216.5,271.0,0.5,13.35,399.5,463.62,364.1
2018,3,6,10,30,221.0,285.0,0.5,13.7,422.0,485.16,378.66
2018,3,6,10,45,339.5,268.0,0.5,14.05,488.5,573.75,444.71
2018,3,6,11,0,458.0,251.0,0.5,14.4,555.0,664.3,509.16
2018,3,6,11,15,358.5,266.0,0.5,14.45,508.0,590.63,453.53
2018,3,6,11,30,259.0,281.0,0.5,14.5,461.0,523.01,403.07
2018,3,6,11,45,345.0,274.0,0.5,14.6,517.5,585.98,450.64
2018,3,6,12,0,431.0,267.0,0.5,14.7,574.0,655.08,499.73
2018,3,6,12,15,640.5,198.5,0.45,14.65,656.5,754.11,571.31
2018,3,6,12,30,850.0,130.0,0.4,14.6,739.0,841.48,628.62
2018,3,6,12,45,908.5,106.0,0.4,14.6,752.5,845.12,629.74
2018,3,6,13,0,967.0,82.0,0.4,14.6,766.0,847.6,631.57
2018,3,6,13,15,963.5,81.5,0.4,14.65,752.0,822.15,614.94
2018,3,6,13,30,960.0,81.0,0.4,14.7,738.0,793.56,596.62
2018,3,6,13,45,954.0,80.0,0.4,14.75,716.5,759.67,574.69
2018,3,6,14,0,948.0,79.0,0.4,14.8,695.0,723.09,550.82
2018,3,6,14,15,915.5,84.0,0.35,14.7,658.0,673.28,515.54
2018,3,6,14,30,883.0,89.0,0.3,14.6,621.0,623.05,478.74
2018,3,6,14,45,867.5,84.5,0.3,14.55,582.0,572.79,441.83
2018,3,6,15,0,852.0,80.0,0.3,14.5,543.0,521.62,403.07
2018,3,6,15,15,785.0,88.0,0.3,14.5,490.0,457.72,353.51
2018,3,6,15,30,718.0,96.0,0.3,14.5,437.0,397.32,305.55
2018,3,6,15,45,697.0,89.5,0.25,14.0,394.5,345.57,262.93
2018,3,6,16,0,676.0,83.0,0.2,13.5,352.0,294.8,219.75
2018,3,6,16,15,679.5,73.5,0.3,13.0,314.5,248.9,179.25
2018,3,6,16,30,683.0,64.0,0.4,12.5,277.0,201.84,136.91
2018,3,6,16,45,615.5,57.5,0.5,11.95,224.5,145.61,90.67
2018,3,6,17,0,548.0,51.0,0.6,11.4,172.0,96.49,53.58
2018,3,6,17,15,474.0,43.5,0.65,11.15,129.0,53.57,27.64
2018,3,6,17,30,400.0,36.0,0.7,10.9,86.0,27.33,18.25
2018,3,6,17,45,259.5,25.0,0.75,10.65,51.5,19.73,8.45
2018,3,6,18,0,119.0,14.0,0.8,10.4,17.0,13.76,0.0
2018,3,6,18,15,59.5,7.0,0.85,10.2,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.8,7.75,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.8,7.8,2.0,0.0,0.0
2018,3,7,6,45,129.5,14.5,0.8,7.9,22.5,43.55,0.0
2018,3,7,7,0,244.0,26.0,0.8,8.0,43.0,107.5,54.08
2018,3,7,7,15,208.5,27.0,0.75,8.3,50.0,113.82,84.68
2018,3,7,7,30,173.0,28.0,0.7,8.6,57.0,106.52,83.33
2018,3,7,7,45,89.5,44.0,0.7,8.95,59.5,91.6,73.15
2018,3,7,8,0,6.0,60.0,0.7,9.3,62.0,61.27,47.58
2018,3,7,8,15,6.0,60.0,0.7,9.9,62.0,61.13,47.49
2018,3,7,8,30,6.0,60.0,0.7,10.5,62.0,61.39,47.57
2018,3,7,8,45,83.5,105.0,0.7,11.15,141.0,164.54,135.8
2018,3,7,9,0,161.0,150.0,0.7,11.8,220.0,267.91,220.39
2018,3,7,9,15,214.5,176.5,0.7,12.25,279.5,347.0,282.38
2018,3,7,9,30,268.0,203.0,0.7,12.7,339.0,420.96,338.68
2018,3,7,9,45,283.5,223.5,0.7,13.2,377.0,462.02,367.94
2018,3,7,10,0,299.0,244.0,0.7,13.7,415.0,502.8,396.65
2018,3,7,10,15,453.5,213.5,0.75,13.9,489.5,604.99,474.09
2018,3,7,10,30,608.0,183.0,0.8,14.1,564.0,707.09,548.47
2018,3,7,10,45,778.0,130.5,0.8,14.3,638.5,794.67,608.14
2018,3,7,11,0,948.0,78.0,0.8,14.5,713.0,881.11,664.0
2018,3,7,11,15,890.0,103.5,0.8,14.6,712.0,866.89,652.25
2018,3,7,11,30,832.0,129.0,0.8,14.7,711.0,852.89,642.28
2018,3,7,11,45,856.5,121.0,0.8,14.8,727.5,863.62,648.99
2018,3,7,12,0,881.0,113.0,0.8,14.9,744.0,866.44,650.18
2018,3,7,12,15,919.0,97.0,0.8,14.9,757.5,873.17,654.46
2018,3,7,12,30,957.0,81.0,0.8,14.9,771.0,875.73,656.05
2018,3,7,12,45,781.0,145.0,0.8,14.95,705.0,790.15,598.52
2018,3,7,13,0,605.0,209.0,0.8,15.0,639.0,703.83,537.83
2018,3,7,13,15,358.5,257.0,0.8,14.85,510.5,541.22,418.75
2018,3,7,13,30,112.0,305.0,0.8,14.7,382.0,392.51,304.82
2018,3,7,13,45,281.0,272.0,0.75,14.55,457.5,478.0,373.76
2018,3,7,14,0,450.0,239.0,0.7,14.4,533.0,551.75,429.67
2018,3,7,14,15,575.5,188.5,0.7,14.05,548.0,563.37,439.85
2018,3,7,14,30,701.0,138.0,0.7,13.7,563.0,566.19,443.42
2018,3,7,14,45,727.5,123.0,0.7,13.35,542.0,535.37,420.23
2018,3,7,15,0,754.0,108.0,0.7,13.0,521.0,500.59,393.47
2018,3,7,15,15,571.5,137.0,0.7,13.0,436.5,406.62,320.08
2018,3,7,15,30,389.0,166.0,0.7,13.0,352.0,326.45,257.15
2018,3,7,15,45,281.5,164.5,0.65,12.05,292.5,262.69,207.27
2018,3,7,16,0,174.0,163.0,0.6,11.1,233.0,210.25,166.4
2018,3,7,16,15,114.0,136.5,0.6,10.75,180.0,158.79,125.32
2018,3,7,16,30,54.0,110.0,0.6,10.4,127.0,114.98,90.67
2018,3,7,16,45,59.5,91.5,0.6,10.0,107.5,94.88,73.38
2018,3,7,17,0,65.0,73.0,0.6,9.6,88.0,72.84,54.38
2018,3,7,17,15,43.5,55.5,0.55,9.4,64.5,53.01,38.64
2018,3,7,17,30,22.0,38.0,0.5,9.2,41.0,35.08,25.3
2018,3,7,17,45,11.5,23.0,0.5,9.0,24.5,21.66,10.64
2018,3,7,18,0,1.0,8.0,0.5,8.8,8.0,7.86,0.0
2018,3,7,18,15,0.5,4.0,0.5,8.75,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,15,6.5,1.0,0.35,8.25,1.0,0.0,0.0
2018,3,8,6,30,13.0,2.0,0.3,8.4,2.0,0.0,0.0
2018,3,8,6,45,37.5,14.0,0.3,8.6,16.5,22.38,0.0
2018,3,8,7,0,62.0,26.0,0.3,8.8,31.0,53.36,28.87
2018,3,8,7,15,100.0,44.5,0.3,8.95,59.0,92.36,69.47
2018,3,8,7,30,138.0,63.0,0.3,9.1,87.0,132.39,105.11
2018,3,8,7,45,164.0,82.5,0.3,9.25,120.0,171.96,139.9
2018,3,8,8,0,190.0,102.0,0.3,9.4,153.0,213.63,175.66
2018,3,8,8,15,217.0,121.0,0.35,9.6,190.0,257.17,212.12
2018,3,8,8,30,244.0,140.0,0.4,9.8,227.0,302.54,249.13
2018,3,8,8,45,255.0,158.5,0.4,10.0,260.5,339.1,277.83
2018,3,8,9,0,266.0,177.0,0.4,10.2,294.0,375.75,305.91
2018,3,8,9,15,246.0,198.0,0.4,10.5,314.5,393.95,318.38
2018,3,8,9,30,226.0,219.0,0.4,10.8,335.0,401.51,322.66
2018,3,8,9,45,222.0,240.5,0.4,11.1,361.5,427.7,341.24
2018,3,8,10,0,218.0,262.0,0.4,11.4,388.0,452.8,358.49
2018,3,8,10,15,202.0,278.5,0.4,11.75,400.5,461.66,363.17
2018,3,8,10,30,186.0,295.0,0.4,12.1,413.0,469.07,366.91
2018,3,8,10,45,184.5,307.5,0.35,12.45,428.0,482.69,375.24
2018,3,8,11,0,183.0,320.0,0.3,12.8,443.0,495.51,382.83
2018,3,8,11,15,165.0,328.5,0.3,13.0,442.0,489.18,376.8
2018,3,8,11,30,147.0,337.0,0.3,13.2,441.0,481.96,370.42
2018,3,8,11,45,155.5,343.5,0.3,13.45,454.5,494.34,379.02
2018,3,8,12,0,164.0,350.0,0.3,13.7,468.0,506.0,386.87
2018,3,8,12,15,125.5,324.0,0.3,13.65,414.5,442.91,340.29
2018,3,8,12,30,87.0,298.0,0.3,13.6,361.0,373.77,289.2
2018,3,8,12,45,128.0,318.0,0.3,13.55,410.0,431.8,333.79
2018,3,8,13,0,169.0,338.0,0.3,13.5,459.0,480.84,369.81
2018,3,8,13,15,192.0,334.0,0.3,13.35,469.0,488.61,375.72
2018,3,8,13,30,215.0,330.0,0.3,13.2,479.0,494.61,380.79
2018,3,8,13,45,234.0,315.5,0.3,13.1,473.5,485.12,374.61
2018,3,8,14,0,253.0,301.0,0.3,13.0,468.0,477.59,369.86
2018,3,8,14,15,216.5,286.5,0.3,12.9,425.0,425.01,330.94
2018,3,8,14,30,180.0,272.0,0.3,12.8,382.0,378.37,296.28
2018,3,8,14,45,297.5,236.0,0.3,12.7,405.5,402.19,316.31
2018,3,8,15,0,415.0,200.0,0.3,12.6,429.0,414.98,326.1
2018,3,8,15,15,437.0,182.0,0.3,12.6,407.5,386.52,303.21
2018,3,8,15,30,459.0,164.0,0.3,12.6,386.0,355.24,277.65
2018,3,8,15,45,470.5,144.5,0.3,12.25,353.0,315.74,245.09
2018,3,8,16,0,482.0,125.0,0.3,11.9,320.0,274.49,209.95
2018,3,8,16,15,488.5,107.5,0.35,11.5,284.0,232.06,172.96
2018,3,8,16,30,495.0,90.0,0.4,11.1,248.0,189.17,134.77
2018,3,8,16,45,407.5,82.5,0.4,10.7,198.0,138.09,93.97
2018,3,8,17,0,320.0,75.0,0.4,10.3,148.0,97.07,63.72
2018,3,8,17,15,265.0,60.0,0.45,9.9,110.5,60.67,38.8
2018,3,8,17,30,210.0,45.0,0.5,9.5,73.0,34.38,24.71
2018,3,8,17,45,133.0,29.5,0.55,9.15,44.5,22.99,12.22
2018,3,8,18,0,56.0,14.0,0.6,8.8,16.0,13.76,0.0
2018,3,8,18,15,28.0,7.0,0.6,8.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.5,7.95,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.5,8.3,1.0,0.0,0.0
2018,3,9,6,45,97.5,14.5,0.45,8.6,22.0,37.04,0.0
2018,3,9,7,0,195.0,28.0,0.4,8.9,43.0,100.04,61.4
2018,3,9,7,15,340.5,39.5,0.4,9.15,90.0,174.21,132.05
2018,3,9,7,30,486.0,51.0,0.4,9.4,137.0,261.46,206.64
2018,3,9,7,45,306.0,56.5,0.35,9.65,116.5,209.72,170.05
2018,3,9,8,0,126.0,62.0,0.3,9.9,96.0,134.49,109.81
2018,3,9,8,15,113.0,94.0,0.3,10.25,129.0,163.51,134.74
2018,3,9,8,30,100.0,126.0,0.3,10.6,162.0,196.56,161.52
2018,3,9,8,45,72.0,136.5,0.35,10.9,164.5,186.89,152.77
2018,3,9,9,0,44.0,147.0,0.4,11.2,167.0,181.54,147.46
2018,3,9,9,15,71.5,187.0,0.4,11.65,222.5,245.64,199.07
2018,3,9,9,30,99.0,227.0,0.4,12.1,278.0,311.47,250.04
2018,3,9,9,45,114.0,245.5,0.35,12.5,308.5,352.92,280.48
2018,3,9,10,0,129.0,264.0,0.3,12.9,339.0,386.57,304.61
2018,3,9,10,15,92.0,268.0,0.3,13.2,323.0,353.89,277.76
2018,3,9,10,30,55.0,272.0,0.3,13.5,307.0,328.2,256.64
2018,3,9,10,45,80.5,294.5,0.3,13.8,348.0,373.54,291.03
2018,3,9,11,0,106.0,317.0,0.3,14.1,389.0,419.13,324.29
2018,3,9,11,15,186.5,325.0,0.3,14.25,455.5,503.9,387.2
2018,3,9,11,30,267.0,333.0,0.3,14.4,522.0,588.45,447.54
2018,3,9,11,45,233.5,337.0,0.35,14.6,504.0,553.99,421.34
2018,3,9,12,0,200.0,341.0,0.4,14.8,486.0,527.14,401.72
2018,3,9,12,15,133.0,334.0,0.4,14.85,430.5,460.04,351.8
2018,3,9,12,30,66.0,327.0,0.4,14.9,375.0,387.01,297.0
2018,3,9,12,45,60.0,311.0,0.4,14.9,354.5,363.12,279.93
2018,3,9,13,0,54.0,295.0,0.4,14.9,334.0,339.49,262.5
2018,3,9,13,15,99.0,308.5,0.4,14.85,378.0,385.75,298.61
2018,3,9,13,30,144.0,322.0,0.4,14.8,422.0,434.04,334.9
2018,3,9,13,45,156.5,318.5,0.35,14.75,424.5,433.27,333.94
2018,3,9,14,0,169.0,315.0,0.3,14.7,427.0,431.19,332.49
2018,3,9,14,15,177.0,300.5,0.3,14.55,413.5,413.85,320.29
2018,3,9,14,30,185.0,286.0,0.3,14.4,400.0,395.56,307.34
2018,3,9,14,45,238.0,261.5,0.3,14.3,399.5,392.02,305.75
2018,3,9,15,0,291.0,237.0,0.3,14.2,399.0,385.22,300.95
2018,3,9,15,15,303.5,217.0,0.3,14.2,375.0,356.23,278.46
2018,3,9,15,30,316.0,197.0,0.3,14.2,351.0,325.64,254.24
2018,3,9,15,45,272.5,182.5,0.3,13.7,306.5,277.43,216.52
2018,3,9,16,0,229.0,168.0,0.3,13.2,262.0,233.3,181.67
2018,3,9,16,15,214.5,147.5,0.3,12.75,227.0,195.94,151.16
2018,3,9,16,30,200.0,127.0,0.3,12.3,192.0,160.11,121.47
2018,3,9,16,45,176.0,107.5,0.3,11.85,157.5,125.27,92.96
2018,3,9,17,0,152.0,88.0,0.3,11.4,123.0,94.88,68.73
2018,3,9,17,15,122.5,68.0,0.35,11.1,92.0,65.38,46.49
2018,3,9,17,30,93.0,48.0,0.4,10.8,61.0,41.14,30.57
2018,3,9,17,45,62.0,31.0,0.45,10.5,38.0,27.05,15.82
2018,3,9,18,0,31.0,14.0,0.5,10.2,15.0,13.76,0.0
2018,3,9,18,15,15.5,7.0,0.55,10.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,9.25,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,9.5,3.0,0.0,0.0
2018,3,10,6,45,5.5,9.5,0.35,9.7,9.5,10.64,0.0
2018,3,10,7,0,0.0,16.0,0.3,9.9,16.0,15.44,5.99
2018,3,10,7,15,0.0,26.5,0.3,10.15,26.5,25.58,15.99
2018,3,10,7,30,0.0,37.0,0.3,10.4,37.0,35.73,25.11
2018,3,10,7,45,0.0,52.0,0.3,10.65,52.0,50.45,38.01
2018,3,10,8,0,0.0,67.0,0.3,10.9,67.0,65.53,51.0
2018,3,10,8,15,27.5,102.0,0.25,11.1,112.0,121.15,98.29
2018,3,10,8,30,55.0,137.0,0.2,11.3,157.0,176.79,144.22
2018,3,10,8,45,163.0,160.5,0.2,11.55,231.5,278.22,227.13
2018,3,10,9,0,271.0,184.0,0.2,11.8,306.0,388.75,313.5
2018,3,10,9,15,229.0,208.5,0.2,11.95,318.5,387.48,309.81
2018,3,10,9,30,187.0,233.0,0.2,12.1,331.0,390.45,310.22
2018,3,10,9,45,189.5,251.5,0.2,12.25,357.0,416.85,329.22
2018,3,10,10,0,192.0,270.0,0.2,12.4,383.0,442.68,347.26
2018,3,10,10,15,186.0,281.5,0.2,12.5,396.0,453.16,353.75
2018,3,10,10,30,180.0,293.0,0.2,12.6,409.0,462.73,359.72
2018,3,10,10,45,188.5,309.5,0.2,12.65,435.0,489.05,378.26
2018,3,10,11,0,197.0,326.0,0.2,12.7,461.0,514.74,395.97
2018,3,10,11,15,195.5,335.5,0.2,12.75,472.5,523.49,401.28
2018,3,10,11,30,194.0,345.0,0.2,12.8,484.0,531.38,406.23
2018,3,10,11,45,236.0,343.0,0.2,12.8,514.0,563.18,429.65
2018,3,10,12,0,278.0,341.0,0.2,12.8,544.0,601.68,457.07
2018,3,10,12,15,331.0,322.0,0.2,12.85,564.5,621.71,471.93
2018,3,10,12,30,384.0,303.0,0.2,12.9,585.0,639.66,485.48
2018,3,10,12,45,399.0,301.5,0.2,12.95,592.5,642.31,487.17
2018,3,10,13,0,414.0,300.0,0.2,13.0,600.0,642.96,487.69
2018,3,10,13,15,329.5,300.0,0.2,13.05,536.0,566.06,432.01
2018,3,10,13,30,245.0,300.0,0.2,13.1,472.0,492.08,378.24
2018,3,10,13,45,256.0,292.0,0.2,13.2,467.0,482.36,372.29
2018,3,10,14,0,267.0,284.0,0.2,13.3,462.0,471.2,364.42
2018,3,10,14,15,294.0,270.5,0.2,13.35,459.0,463.44,359.32
2018,3,10,14,30,321.0,257.0,0.2,13.4,456.0,452.99,351.93
2018,3,10,14,45,321.5,244.0,0.2,13.45,433.5,425.03,331.02
2018,3,10,15,0,322.0,231.0,0.2,13.5,411.0,396.34,309.32
2018,3,10,15,15,287.0,194.0,0.2,13.5,346.0,326.91,256.4
2018,3,10,15,30,252.0,157.0,0.2,13.5,281.0,260.7,205.02
2018,3,10,15,45,174.0,123.0,0.15,13.4,205.0,184.49,144.66
2018,3,10,16,0,96.0,89.0,0.1,13.3,129.0,117.06,90.69
2018,3,10,16,15,71.0,99.0,0.2,12.95,126.5,113.54,88.36
2018,3,10,16,30,46.0,109.0,0.3,12.6,124.0,112.83,88.44
2018,3,10,16,45,23.5,92.5,0.35,12.25,100.0,90.46,70.57
2018,3,10,17,0,1.0,76.0,0.4,11.9,76.0,71.8,55.79
2018,3,10,17,15,108.5,55.0,0.5,11.4,70.0,52.51,35.97
2018,3,10,17,30,216.0,34.0,0.6,10.9,64.0,25.32,16.74
2018,3,10,17,45,193.5,26.0,0.7,10.45,44.5,19.94,10.52
2018,3,10,18,0,171.0,18.0,0.8,10.0,25.0,17.69,0.0
2018,3,10,18,15,85.5,9.0,0.85,9.7,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,19.0,3.0,0.65,6.7,2.5,0.0,0.0
2018,3,11,6,30,38.0,6.0,0.6,7.4,5.0,0.0,0.0
2018,3,11,6,45,185.0,18.5,0.6,8.1,33.0,62.86,0.0
2018,3,11,7,0,332.0,31.0,0.6,8.8,61.0,146.89,99.32
2018,3,11,7,15,447.5,39.5,0.55,9.35,107.0,214.16,163.69
2018,3,11,7,30,563.0,48.0,0.5,9.9,153.0,292.83,231.8
2018,3,11,7,45,626.5,53.5,0.5,10.45,203.5,355.45,286.08
2018,3,11,8,0,690.0,59.0,0.5,11.0,254.0,420.7,340.46
2018,3,11,8,15,731.5,63.5,0.45,11.6,304.5,479.78,387.32
2018,3,11,8,30,773.0,68.0,0.4,12.2,355.0,540.66,433.34
2018,3,11,8,45,802.0,71.0,0.4,12.75,403.5,593.38,471.95
2018,3,11,9,0,831.0,74.0,0.4,13.3,452.0,646.06,509.14
2018,3,11,9,15,853.0,76.0,0.4,13.7,496.5,692.28,539.5
2018,3,11,9,30,875.0,78.0,0.4,14.1,541.0,732.82,564.92
2018,3,11,9,45,892.0,79.0,0.35,14.5,580.0,771.18,587.59
2018,3,11,10,0,909.0,80.0,0.3,14.9,619.0,807.46,608.41
2018,3,11,10,15,907.0,85.5,0.35,15.15,648.0,831.19,622.74
2018,3,11,10,30,905.0,91.0,0.4,15.4,677.0,851.52,635.06
2018,3,11,10,45,885.0,103.5,0.4,15.7,694.5,861.07,639.32
2018,3,11,11,0,865.0,116.0,0.4,16.0,712.0,871.73,644.58
2018,3,11,11,15,906.0,104.0,0.4,16.15,742.5,893.83,657.69
2018,3,11,11,30,947.0,92.0,0.4,16.3,773.0,918.11,672.01
2018,3,11,11,45,954.0,90.5,0.4,16.5,784.5,921.26,672.69
2018,3,11,12,0,961.0,89.0,0.4,16.7,796.0,920.77,671.54
2018,3,11,12,15,954.5,92.0,0.4,16.8,796.0,910.03,664.29
2018,3,11,12,30,948.0,95.0,0.4,16.9,796.0,895.8,655.09
2018,3,11,12,45,923.0,104.0,0.4,16.95,782.0,869.4,638.29
2018,3,11,13,0,898.0,113.0,0.4,17.0,768.0,840.33,619.92
2018,3,11,13,15,916.5,103.0,0.4,17.0,761.0,823.07,609.43
2018,3,11,13,30,935.0,93.0,0.4,17.0,754.0,801.82,596.17
2018,3,11,13,45,907.5,98.5,0.4,17.0,724.0,759.36,568.76
2018,3,11,14,0,880.0,104.0,0.4,17.0,694.0,715.58,540.42
2018,3,11,14,15,881.5,97.0,0.4,16.9,667.0,677.17,514.37
2018,3,11,14,30,883.0,90.0,0.4,16.8,640.0,636.13,485.43
2018,3,11,14,45,848.0,92.5,0.35,16.7,597.0,581.5,445.03
2018,3,11,15,0,813.0,95.0,0.3,16.6,554.0,526.99,403.92
2018,3,11,15,15,835.5,83.5,0.3,16.6,525.5,487.44,373.05
2018,3,11,15,30,858.0,72.0,0.3,16.6,497.0,444.96,338.36
2018,3,11,15,45,818.5,72.5,0.3,16.1,447.0,384.95,290.08
2018,3,11,16,0,779.0,73.0,0.3,15.6,397.0,328.4,243.13
2018,3,11,16,15,740.0,69.0,0.35,15.0,347.0,270.6,194.38
2018,3,11,16,30,701.0,65.0,0.4,14.4,297.0,216.11,147.63
2018,3,11,16,45,642.5,61.0,0.45,13.85,246.5,160.11,101.14
2018,3,11,17,0,584.0,57.0,0.5,13.3,196.0,111.85,63.87
2018,3,11,17,15,473.5,50.0,0.6,12.8,145.0,64.53,34.64
2018,3,11,17,30,363.0,43.0,0.7,12.3,94.0,32.82,23.23
2018,3,11,17,45,276.0,31.5,0.85,11.85,61.0,25.09,14.9
2018,3,11,18,0,189.0,20.0,1.0,11.4,28.0,16.78,0.0
2018,3,11,18,15,94.5,10.0,0.95,11.25,14.0,9.83,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,6,15,26.0,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,12,6,30,52.0,6.0,0.9,9.6,6.0,16.03,0.0
2018,3,12,6,45,202.5,19.0,0.9,9.9,35.5,77.01,0.0
2018,3,12,7,0,353.0,32.0,0.9,10.2,65.0,155.55,107.61
2018,3,12,7,15,452.0,40.0,0.9,10.45,109.5,218.1,167.31
2018,3,12,7,30,551.0,48.0,0.9,10.7,154.0,290.26,230.89
2018,3,12,7,45,609.0,54.0,0.9,10.9,203.0,350.63,284.03
2018,3,12,8,0,667.0,60.0,0.9,11.1,252.0,415.42,338.85
2018,3,12,8,15,705.5,65.0,0.85,11.4,301.5,470.27,383.49
2018,3,12,8,30,744.0,70.0,0.8,11.7,351.0,528.99,429.17
2018,3,12,8,45,612.0,104.0,0.8,12.0,355.0,516.93,418.16
2018,3,12,9,0,480.0,138.0,0.8,12.3,359.0,486.11,392.68
2018,3,12,9,15,338.0,185.5,0.8,12.45,348.5,447.16,359.99
2018,3,12,9,30,196.0,233.0,0.8,12.6,338.0,397.87,318.45
2018,3,12,9,45,167.5,253.0,0.8,12.8,347.0,402.62,320.77
2018,3,12,10,0,139.0,273.0,0.8,13.0,356.0,405.18,320.87
2018,3,12,10,15,124.0,285.5,0.8,13.0,362.5,408.3,322.11
2018,3,12,10,30,109.0,298.0,0.8,13.0,369.0,401.51,315.99
2018,3,12,10,45,76.5,284.0,0.8,13.0,335.0,358.7,282.3
2018,3,12,11,0,44.0,270.0,0.8,13.0,301.0,315.35,248.1
2018,3,12,11,15,26.0,234.5,0.8,13.1,253.0,261.3,205.79
2018,3,12,11,30,8.0,199.0,0.8,13.2,205.0,202.55,159.2
2018,3,12,11,45,5.5,170.0,0.8,13.3,174.0,171.04,134.27
2018,3,12,12,0,3.0,141.0,0.8,13.4,143.0,139.92,109.3
2018,3,12,12,15,1.5,125.5,0.8,13.55,126.5,123.26,95.84
2018,3,12,12,30,0.0,110.0,0.8,13.7,110.0,106.72,82.38
2018,3,12,12,45,10.0,175.0,0.85,13.85,182.5,178.98,140.85
2018,3,12,13,0,20.0,240.0,0.9,14.0,255.0,251.32,197.68
2018,3,12,13,15,12.0,198.5,0.9,14.1,207.5,203.08,159.36
2018,3,12,13,30,4.0,157.0,0.9,14.2,160.0,155.66,121.75
2018,3,12,13,45,5.5,160.0,0.9,14.35,164.0,159.46,125.06
2018,3,12,14,0,7.0,163.0,0.9,14.5,168.0,163.13,128.11
2018,3,12,14,15,3.5,118.5,0.9,14.45,121.0,117.1,91.13
2018,3,12,14,30,0.0,74.0,0.9,14.4,74.0,71.59,54.06
2018,3,12,14,45,0.0,63.0,0.9,14.4,63.0,60.93,45.42
2018,3,12,15,0,0.0,52.0,0.9,14.4,52.0,50.27,36.66
2018,3,12,15,15,0.0,63.5,0.9,14.4,63.5,61.39,46.08
2018,3,12,15,30,0.0,75.0,0.9,14.4,75.0,72.53,55.51
2018,3,12,15,45,1.0,63.0,0.9,14.1,63.5,61.28,46.29
2018,3,12,16,0,2.0,51.0,0.9,13.8,52.0,49.94,36.9
2018,3,12,16,15,60.5,54.0,0.9,13.65,74.5,68.82,51.41
2018,3,12,16,30,119.0,57.0,0.9,13.5,97.0,79.86,58.17
2018,3,12,16,45,245.0,58.0,0.9,13.3,123.0,92.47,62.69
2018,3,12,17,0,371.0,59.0,0.9,13.1,149.0,91.26,55.99
2018,3,12,17,15,186.0,39.5,0.9,13.0,84.5,41.66,23.98
2018,3,12,17,30,1.0,20.0,0.9,12.9,20.0,19.29,11.36
2018,3,12,17,45,0.5,13.0,0.95,12.75,13.0,12.54,4.73
2018,3,12,18,0,0.0,6.0,1.0,12.6,6.0,5.78,0.0
2018,3,12,18,15,0.0,3.0,1.0,12.55,3.0,2.95,0.0
2018,3,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,0.8,9.3,3.0,4.34,0.0
2018,3,13,6,45,3.5,4.0,0.8,9.25,4.0,4.76,0.0
2018,3,13,7,0,0.0,5.0,0.8,9.2,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,0.8,9.25,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,0.8,9.3,8.0,7.71,1.05
2018,3,13,7,45,0.0,12.0,0.8,9.35,12.0,11.57,4.47
2018,3,13,8,0,0.0,16.0,0.8,9.4,16.0,15.43,7.87
2018,3,13,8,15,0.0,20.0,0.8,9.5,20.0,19.3,11.23
2018,3,13,8,30,0.0,24.0,0.8,9.6,24.0,23.16,14.56
2018,3,13,8,45,0.0,50.5,0.8,9.7,50.5,48.79,36.63
2018,3,13,9,0,0.0,77.0,0.8,9.8,77.0,74.46,58.36
2018,3,13,9,15,0.0,100.5,0.85,10.0,100.5,97.78,77.74
2018,3,13,9,30,0.0,124.0,0.9,10.2,124.0,121.41,97.11
2018,3,13,9,45,2.0,132.0,0.9,10.45,133.0,130.82,104.55
2018,3,13,10,0,4.0,140.0,0.9,10.7,142.0,140.34,112.08
2018,3,13,10,15,10.5,165.5,0.9,10.9,172.0,171.42,137.3
2018,3,13,10,30,17.0,191.0,0.9,11.1,202.0,202.77,162.3
2018,3,13,10,45,14.5,197.0,0.9,11.35,206.5,206.68,164.77
2018,3,13,11,0,12.0,203.0,0.9,11.6,211.0,210.48,167.29
2018,3,13,11,15,14.0,217.5,0.95,11.7,227.5,226.74,180.04
2018,3,13,11,30,16.0,232.0,1.0,11.8,244.0,242.94,192.63
2018,3,13,11,45,67.0,285.0,1.0,11.9,335.0,348.59,276.16
2018,3,13,12,0,118.0,338.0,1.0,12.0,426.0,455.09,356.82
2018,3,13,12,15,159.0,349.5,0.95,12.0,468.5,499.5,389.51
2018,3,13,12,30,200.0,361.0,0.9,12.0,511.0,542.3,420.96
2018,3,13,12,45,214.5,359.0,0.9,12.0,518.5,547.02,424.33
2018,3,13,13,0,229.0,357.0,0.9,12.0,526.0,550.44,427.15
2018,3,13,13,15,212.0,350.5,0.9,11.95,504.5,523.13,406.98
2018,3,13,13,30,195.0,344.0,0.9,11.9,483.0,495.97,387.09
2018,3,13,13,45,163.5,333.5,0.9,11.85,448.0,454.58,356.17
2018,3,13,14,0,132.0,323.0,0.9,11.8,413.0,414.72,326.19
2018,3,13,14,15,104.5,293.5,0.9,11.65,363.0,357.57,283.05
2018,3,13,14,30,77.0,264.0,0.9,11.5,313.0,306.09,243.62
2018,3,13,14,45,69.0,239.0,0.85,11.4,281.0,272.66,217.89
2018,3,13,15,0,61.0,214.0,0.8,11.3,249.0,240.06,192.39
2018,3,13,15,15,136.0,213.0,0.8,11.3,283.5,272.57,218.95
2018,3,13,15,30,211.0,212.0,0.8,11.3,318.0,296.05,236.82
2018,3,13,15,45,228.5,191.5,0.75,10.85,296.5,271.07,216.04
2018,3,13,16,0,246.0,171.0,0.7,10.4,275.0,243.66,192.84
2018,3,13,16,15,264.0,138.0,0.7,10.15,237.5,203.06,158.01
2018,3,13,16,30,282.0,105.0,0.7,9.9,200.0,160.72,120.78
2018,3,13,16,45,312.0,91.0,0.65,9.65,180.5,133.86,95.51
2018,3,13,17,0,342.0,77.0,0.6,9.4,161.0,104.78,69.4
2018,3,13,17,15,254.0,62.5,0.6,9.2,117.0,65.16,42.15
2018,3,13,17,30,166.0,48.0,0.6,9.0,73.0,39.09,29.25
2018,3,13,17,45,113.5,32.5,0.6,8.8,46.5,26.96,17.21
2018,3,13,18,0,61.0,17.0,0.6,8.6,20.0,14.43,0.0
2018,3,13,18,15,30.5,8.5,0.6,8.5,10.0,8.36,0.0
2018,3,13,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.4,6.9,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.4,7.0,1.0,0.98,0.0
2018,3,14,6,45,0.0,3.0,0.4,7.1,3.0,2.89,0.0
2018,3,14,7,0,0.0,5.0,0.4,7.2,5.0,4.82,0.0
2018,3,14,7,15,0.0,6.5,0.35,7.2,6.5,6.26,0.0
2018,3,14,7,30,0.0,8.0,0.3,7.2,8.0,7.71,1.12
2018,3,14,7,45,0.0,12.5,0.3,7.25,12.5,12.05,5.0
2018,3,14,8,0,0.0,17.0,0.3,7.3,17.0,16.4,8.86
2018,3,14,8,15,0.0,17.5,0.3,7.35,17.5,16.88,9.27
2018,3,14,8,30,0.0,18.0,0.3,7.4,18.0,17.37,9.66
2018,3,14,8,45,0.5,32.0,0.3,7.4,32.0,31.22,21.76
2018,3,14,9,0,1.0,46.0,0.3,7.4,46.0,45.12,33.74
2018,3,14,9,15,126.5,120.5,0.35,7.5,189.0,218.38,182.81
2018,3,14,9,30,252.0,195.0,0.4,7.6,332.0,405.85,332.31
2018,3,14,9,45,281.5,229.0,0.4,7.65,392.0,472.82,380.84
2018,3,14,10,0,311.0,263.0,0.4,7.7,452.0,540.07,429.58
2018,3,14,10,15,290.0,281.5,0.45,7.8,465.0,548.74,434.03
2018,3,14,10,30,269.0,300.0,0.5,7.9,478.0,555.35,437.71
2018,3,14,10,45,239.0,305.0,0.55,7.95,467.5,537.58,423.68
2018,3,14,11,0,209.0,310.0,0.6,8.0,457.0,509.24,402.19
2018,3,14,11,15,174.0,305.5,0.6,8.1,430.0,473.89,374.81
2018,3,14,11,30,139.0,301.0,0.6,8.2,403.0,437.66,346.59
2018,3,14,11,45,73.0,215.0,0.65,8.25,268.5,287.36,230.32
2018,3,14,12,0,7.0,129.0,0.7,8.3,134.0,131.51,104.2
2018,3,14,12,15,6.0,128.5,0.75,8.45,133.0,130.07,103.46
2018,3,14,12,30,5.0,128.0,0.8,8.6,132.0,128.62,102.19
2018,3,14,12,45,80.0,189.5,0.8,8.7,249.0,260.18,211.22
2018,3,14,13,0,155.0,251.0,0.8,8.8,366.0,381.61,306.95
2018,3,14,13,15,460.0,203.5,0.8,9.0,536.0,578.22,461.36
2018,3,14,13,30,765.0,156.0,0.8,9.2,706.0,749.44,586.78
2018,3,14,13,45,571.5,212.5,0.8,9.4,616.5,638.83,501.29
2018,3,14,14,0,378.0,269.0,0.8,9.6,527.0,535.75,422.64
2018,3,14,14,15,478.0,227.5,0.8,9.7,540.0,548.09,434.59
2018,3,14,14,30,578.0,186.0,0.8,9.8,553.0,549.87,436.82
2018,3,14,14,45,577.5,173.5,0.85,9.9,523.0,511.05,407.22
2018,3,14,15,0,577.0,161.0,0.9,10.0,493.0,470.92,376.18
2018,3,14,15,15,425.0,175.5,0.9,10.0,410.5,380.29,304.55
2018,3,14,15,30,273.0,190.0,0.9,10.0,328.0,303.44,243.37
2018,3,14,15,45,351.5,166.0,0.9,9.85,327.0,295.66,235.75
2018,3,14,16,0,430.0,142.0,0.9,9.7,326.0,279.17,219.05
2018,3,14,16,15,500.0,113.0,0.9,9.35,302.0,246.82,188.1
2018,3,14,16,30,570.0,84.0,0.9,9.0,278.0,206.86,149.24
2018,3,14,16,45,608.5,68.5,0.9,8.65,246.0,165.29,109.67
2018,3,14,17,0,647.0,53.0,0.9,8.3,214.0,121.16,70.18
2018,3,14,17,15,581.5,47.5,0.9,7.8,167.0,71.43,36.67
2018,3,14,17,30,516.0,42.0,0.9,7.3,120.0,31.21,22.45
2018,3,14,17,45,331.0,31.5,0.9,6.8,74.5,24.38,15.35
2018,3,14,18,0,146.0,21.0,0.9,6.3,29.0,16.56,0.0
2018,3,14,18,15,73.0,10.5,0.9,6.1,14.5,10.32,0.0
2018,3,14,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
