Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,25,6,15,25.5,11.0,0.7,4.95,12.5,15.7,0.0
2018,3,25,6,30,51.0,22.0,0.7,5.1,25.0,41.05,13.06
2018,3,25,6,45,199.5,38.0,0.7,5.3,68.0,114.56,84.87
2018,3,25,7,0,348.0,54.0,0.7,5.5,111.0,195.24,154.66
2018,3,25,7,15,344.5,65.0,0.75,5.7,138.0,223.92,183.13
2018,3,25,7,30,341.0,76.0,0.8,5.9,165.0,251.91,209.75
2018,3,25,7,45,393.5,91.0,0.8,6.15,214.5,312.03,261.35
2018,3,25,8,0,446.0,106.0,0.8,6.4,264.0,376.37,314.64
2018,3,25,8,15,568.5,104.0,0.8,6.7,336.5,470.69,390.61
2018,3,25,8,30,691.0,102.0,0.8,7.0,409.0,571.36,468.58
2018,3,25,8,45,770.5,94.5,0.8,7.3,471.5,641.97,521.22
2018,3,25,9,0,850.0,87.0,0.8,7.6,534.0,719.06,575.42
2018,3,25,9,15,871.5,88.0,0.85,7.9,579.0,764.97,605.81
2018,3,25,9,30,893.0,89.0,0.9,8.2,624.0,804.79,631.87
2018,3,25,9,45,891.0,95.5,0.9,8.5,657.5,834.55,649.92
2018,3,25,10,0,889.0,102.0,0.9,8.8,691.0,861.09,665.73
2018,3,25,10,15,808.0,138.0,0.9,9.0,692.5,854.2,658.9
2018,3,25,10,30,727.0,174.0,0.9,9.2,694.0,839.31,647.23
2018,3,25,10,45,628.5,219.0,0.9,9.45,679.0,808.64,623.89
2018,3,25,11,0,530.0,264.0,0.9,9.7,664.0,770.38,593.74
2018,3,25,11,15,588.5,245.0,0.9,9.9,698.5,804.58,618.65
2018,3,25,11,30,647.0,226.0,0.9,10.1,733.0,840.07,643.1
2018,3,25,11,45,733.5,192.5,0.95,10.25,773.5,880.43,670.66
2018,3,25,12,0,820.0,159.0,1.0,10.4,814.0,913.95,692.88
2018,3,25,12,15,656.0,198.0,1.0,10.5,722.5,803.14,616.74
2018,3,25,12,30,492.0,237.0,1.0,10.6,631.0,686.79,533.2
2018,3,25,12,45,408.5,272.0,1.0,10.7,597.0,640.89,498.96
2018,3,25,13,0,325.0,307.0,1.0,10.8,563.0,590.24,460.2
2018,3,25,13,15,299.0,312.0,1.0,10.85,544.5,564.21,441.0
2018,3,25,13,30,273.0,317.0,1.0,10.9,526.0,538.34,421.54
2018,3,25,13,45,476.0,254.0,1.0,10.9,605.0,622.44,488.3
2018,3,25,14,0,679.0,191.0,1.0,10.9,684.0,689.99,539.94
2018,3,25,14,15,646.0,190.5,1.0,10.9,644.5,639.68,502.14
2018,3,25,14,30,613.0,190.0,1.0,10.9,605.0,590.01,465.49
2018,3,25,14,45,705.5,153.5,1.0,10.85,607.0,582.32,460.91
2018,3,25,15,0,798.0,117.0,1.0,10.8,609.0,565.74,448.26
2018,3,25,15,15,743.0,122.0,1.0,10.8,555.5,502.36,398.34
2018,3,25,15,30,688.0,127.0,1.0,10.8,502.0,443.3,350.96
2018,3,25,15,45,707.0,112.0,1.0,10.5,468.5,399.87,314.61
2018,3,25,16,0,726.0,97.0,1.0,10.2,435.0,353.47,274.09
2018,3,25,16,15,693.5,91.5,1.0,9.85,385.5,297.28,225.23
2018,3,25,16,30,661.0,86.0,1.0,9.5,336.0,243.84,177.94
2018,3,25,16,45,666.5,73.0,1.0,9.15,294.0,193.92,132.22
2018,3,25,17,0,672.0,60.0,1.0,8.8,252.0,145.29,89.07
2018,3,25,17,15,618.0,53.5,1.05,8.25,202.5,92.42,49.78
2018,3,25,17,30,564.0,47.0,1.1,7.7,153.0,47.87,26.39
2018,3,25,17,45,453.5,38.5,1.2,7.15,107.0,28.77,20.1
2018,3,25,18,0,343.0,30.0,1.3,6.6,61.0,23.85,13.91
2018,3,25,18,15,193.5,18.5,1.25,6.35,33.5,18.18,0.0
2018,3,25,18,30,44.0,7.0,1.2,6.1,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,1.2,5.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,5,45,10.0,1.5,1.05,2.85,1.0,0.0,0.0
2018,3,26,6,0,20.0,3.0,1.0,3.0,2.0,0.0,0.0
2018,3,26,6,15,121.0,15.0,1.0,3.8,22.0,38.37,0.0
2018,3,26,6,30,222.0,27.0,1.0,4.6,42.0,93.52,44.39
2018,3,26,6,45,379.5,35.0,0.95,5.35,87.5,167.13,124.32
2018,3,26,7,0,537.0,43.0,0.9,6.1,133.0,252.93,199.36
2018,3,26,7,15,619.0,48.0,0.9,6.7,186.0,318.28,258.0
2018,3,26,7,30,701.0,53.0,0.9,7.3,239.0,393.65,323.01
2018,3,26,7,45,744.5,57.0,0.9,7.95,292.0,455.03,374.53
2018,3,26,8,0,788.0,61.0,0.9,8.6,345.0,518.97,425.86
2018,3,26,8,15,816.0,64.5,0.9,9.1,396.0,575.13,469.28
2018,3,26,8,30,844.0,68.0,0.9,9.6,447.0,631.67,511.32
2018,3,26,8,45,864.0,71.5,0.95,10.05,495.5,678.71,544.52
2018,3,26,9,0,884.0,75.0,1.0,10.5,544.0,728.61,578.22
2018,3,26,9,15,899.0,76.5,1.0,10.9,587.0,771.19,605.46
2018,3,26,9,30,914.0,78.0,1.0,11.3,630.0,811.89,631.0
2018,3,26,9,45,925.5,79.5,1.0,11.7,668.0,847.62,652.71
2018,3,26,10,0,937.0,81.0,1.0,12.1,706.0,880.77,672.46
2018,3,26,10,15,945.0,82.5,1.0,12.4,738.0,908.13,688.41
2018,3,26,10,30,953.0,84.0,1.0,12.7,770.0,932.37,702.29
2018,3,26,10,45,958.0,85.0,0.95,13.0,794.0,950.11,710.96
2018,3,26,11,0,963.0,86.0,0.9,13.3,818.0,964.38,717.43
2018,3,26,11,15,965.0,87.5,0.9,13.55,834.5,972.91,721.41
2018,3,26,11,30,967.0,89.0,0.9,13.8,851.0,977.78,723.24
2018,3,26,11,45,967.5,90.0,0.9,14.0,859.5,977.05,721.77
2018,3,26,12,0,968.0,91.0,0.9,14.2,868.0,972.63,718.16
2018,3,26,12,15,966.5,91.5,0.9,14.35,868.0,962.22,711.0
2018,3,26,12,30,965.0,92.0,0.9,14.5,868.0,948.23,701.74
2018,3,26,12,45,931.0,107.0,0.85,14.6,850.5,917.88,681.12
2018,3,26,13,0,897.0,122.0,0.8,14.7,833.0,885.06,659.14
2018,3,26,13,15,899.5,117.5,0.8,14.7,819.0,860.33,643.67
2018,3,26,13,30,902.0,113.0,0.8,14.7,805.0,832.45,625.95
2018,3,26,13,45,885.0,115.0,0.85,14.75,778.0,793.22,601.17
2018,3,26,14,0,868.0,117.0,0.9,14.8,751.0,753.81,576.04
2018,3,26,14,15,865.0,111.5,0.9,14.7,722.0,713.04,549.23
2018,3,26,14,30,862.0,106.0,0.9,14.6,693.0,670.08,518.8
2018,3,26,14,45,854.5,100.5,0.9,14.5,656.5,622.36,484.09
2018,3,26,15,0,847.0,95.0,0.9,14.4,620.0,573.21,447.3
2018,3,26,15,15,817.0,95.5,0.9,14.4,574.0,517.11,403.88
2018,3,26,15,30,787.0,96.0,0.9,14.4,528.0,462.12,360.07
2018,3,26,15,45,789.0,87.5,0.95,13.95,489.0,413.22,320.19
2018,3,26,16,0,791.0,79.0,1.0,13.5,450.0,362.86,277.31
2018,3,26,16,15,769.0,74.0,1.0,13.05,402.5,307.13,228.86
2018,3,26,16,30,747.0,69.0,1.0,12.6,355.0,252.9,180.65
2018,3,26,16,45,708.0,64.0,1.05,12.15,303.5,197.06,131.84
2018,3,26,17,0,669.0,59.0,1.1,11.7,252.0,145.17,88.17
2018,3,26,17,15,597.5,53.5,1.15,11.05,200.5,91.9,49.38
2018,3,26,17,30,526.0,48.0,1.2,10.4,149.0,48.9,26.99
2018,3,26,17,45,412.0,40.0,1.25,9.75,104.0,29.95,20.95
2018,3,26,18,0,298.0,32.0,1.3,9.1,59.0,25.64,15.51
2018,3,26,18,15,169.0,19.0,1.25,8.9,32.5,18.68,0.0
2018,3,26,18,30,40.0,6.0,1.2,8.7,6.0,5.9,0.0
2018,3,26,18,45,20.0,3.0,1.15,8.45,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,5,45,8.5,1.5,1.0,7.1,1.0,0.0,0.0
2018,3,27,6,0,17.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,27,6,15,148.0,15.5,1.05,8.05,25.0,44.68,0.0
2018,3,27,6,30,279.0,28.0,1.1,8.8,48.0,110.96,59.97
2018,3,27,6,45,395.5,37.0,1.1,9.5,91.5,175.64,129.85
2018,3,27,7,0,512.0,46.0,1.1,10.2,135.0,249.33,194.78
2018,3,27,7,15,583.0,52.5,1.05,10.75,185.5,313.14,251.3
2018,3,27,7,30,654.0,59.0,1.0,11.3,236.0,383.34,311.12
2018,3,27,7,45,686.5,65.5,1.0,11.8,285.5,439.64,358.06
2018,3,27,8,0,719.0,72.0,1.0,12.3,335.0,495.65,402.88
2018,3,27,8,15,763.5,73.5,1.0,12.9,388.5,556.66,449.65
2018,3,27,8,30,808.0,75.0,1.0,13.5,442.0,619.49,495.94
2018,3,27,8,45,762.5,95.5,0.95,14.05,471.0,643.17,510.39
2018,3,27,9,0,717.0,116.0,0.9,14.6,500.0,663.69,522.09
2018,3,27,9,15,648.0,149.0,0.9,15.0,517.0,671.89,524.7
2018,3,27,9,30,579.0,182.0,0.9,15.4,534.0,669.19,519.55
2018,3,27,9,45,590.0,191.5,0.85,15.85,569.5,707.26,544.03
2018,3,27,10,0,601.0,201.0,0.8,16.3,605.0,740.43,564.15
2018,3,27,10,15,621.5,206.0,0.8,16.6,640.5,775.26,586.35
2018,3,27,10,30,642.0,211.0,0.8,16.9,676.0,808.4,607.07
2018,3,27,10,45,717.0,186.0,0.75,17.25,721.0,856.46,636.69
2018,3,27,11,0,792.0,161.0,0.7,17.6,766.0,899.21,661.43
2018,3,27,11,15,861.5,131.5,0.7,17.8,802.5,934.54,682.39
2018,3,27,11,30,931.0,102.0,0.7,18.0,839.0,961.73,698.14
2018,3,27,11,45,943.0,97.5,0.7,18.25,851.0,965.46,699.05
2018,3,27,12,0,955.0,93.0,0.7,18.5,863.0,965.57,698.17
2018,3,27,12,15,956.5,91.5,0.7,18.6,863.5,955.75,691.61
2018,3,27,12,30,958.0,90.0,0.7,18.7,864.0,942.35,683.05
2018,3,27,12,45,958.0,88.5,0.7,18.8,857.0,924.11,671.57
2018,3,27,13,0,958.0,87.0,0.7,18.9,850.0,902.45,658.02
2018,3,27,13,15,952.5,88.0,0.75,18.9,834.5,875.52,642.3
2018,3,27,13,30,947.0,89.0,0.8,18.9,819.0,845.61,624.56
2018,3,27,13,45,939.0,89.5,0.8,18.9,796.0,810.46,602.38
2018,3,27,14,0,931.0,90.0,0.8,18.9,773.0,772.84,578.42
2018,3,27,14,15,921.0,89.5,0.8,18.8,742.5,730.55,551.27
2018,3,27,14,30,911.0,89.0,0.8,18.7,712.0,686.37,521.64
2018,3,27,14,45,890.0,89.0,0.8,18.55,671.5,634.31,484.52
2018,3,27,15,0,869.0,89.0,0.8,18.4,631.0,581.8,446.04
2018,3,27,15,15,852.5,85.5,0.8,18.4,587.5,528.08,405.29
2018,3,27,15,30,836.0,82.0,0.8,18.4,544.0,472.96,362.16
2018,3,27,15,45,820.0,79.0,0.85,18.2,500.0,419.44,319.22
2018,3,27,16,0,804.0,76.0,0.9,18.0,456.0,366.21,274.84
2018,3,27,16,15,779.5,72.5,0.95,17.5,408.0,310.4,227.43
2018,3,27,16,30,755.0,69.0,1.0,17.0,360.0,256.33,180.33
2018,3,27,16,45,700.5,65.0,1.0,16.45,305.0,197.83,130.7
2018,3,27,17,0,646.0,61.0,1.0,15.9,250.0,142.8,85.77
2018,3,27,17,15,572.0,55.5,1.1,15.3,198.5,92.65,49.96
2018,3,27,17,30,498.0,50.0,1.2,14.7,147.0,50.94,28.14
2018,3,27,17,45,401.0,41.0,1.3,14.1,104.0,30.67,21.21
2018,3,27,18,0,304.0,32.0,1.4,13.5,61.0,25.4,15.23
2018,3,27,18,15,176.5,19.0,1.4,13.15,33.5,15.54,0.0
2018,3,27,18,30,49.0,6.0,1.4,12.8,6.0,5.9,0.0
2018,3,27,18,45,24.5,3.0,1.4,12.45,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.95,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.75,11.05,28.5,52.0,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.7,54.0,127.53,74.45
2018,3,28,6,45,449.0,36.0,0.5,12.35,99.0,192.8,141.26
2018,3,28,7,0,564.0,44.0,0.4,13.0,144.0,268.06,206.1
2018,3,28,7,15,630.0,49.0,0.35,13.55,195.0,328.9,258.86
2018,3,28,7,30,696.0,54.0,0.3,14.1,246.0,397.89,315.89
2018,3,28,7,45,738.0,58.0,0.3,14.6,298.5,458.51,364.51
2018,3,28,8,0,780.0,62.0,0.3,15.1,351.0,521.54,412.84
2018,3,28,8,15,809.5,65.5,0.3,15.6,402.5,578.38,454.56
2018,3,28,8,30,839.0,69.0,0.3,16.1,454.0,635.72,495.01
2018,3,28,8,45,859.5,71.5,0.25,16.65,502.0,681.77,523.98
2018,3,28,9,0,880.0,74.0,0.2,17.2,550.0,730.75,553.65
2018,3,28,9,15,895.5,75.5,0.2,17.6,593.0,773.56,579.38
2018,3,28,9,30,911.0,77.0,0.2,18.0,636.0,814.54,603.49
2018,3,28,9,45,923.0,78.0,0.2,18.4,674.0,849.97,623.62
2018,3,28,10,0,935.0,79.0,0.2,18.8,712.0,882.87,641.94
2018,3,28,10,15,943.5,80.0,0.2,19.1,743.5,909.98,656.68
2018,3,28,10,30,952.0,81.0,0.2,19.4,775.0,934.0,669.51
2018,3,28,10,45,957.5,82.5,0.2,19.7,799.5,952.63,679.01
2018,3,28,11,0,963.0,84.0,0.2,20.0,824.0,967.79,686.5
2018,3,28,11,15,967.0,84.5,0.2,20.2,841.0,976.93,690.69
2018,3,28,11,30,971.0,85.0,0.2,20.4,858.0,982.42,692.86
2018,3,28,11,45,973.0,85.5,0.25,20.6,867.0,982.4,692.88
2018,3,28,12,0,975.0,86.0,0.3,20.8,876.0,978.66,690.92
2018,3,28,12,15,975.0,86.0,0.35,20.9,877.0,968.88,685.74
2018,3,28,12,30,975.0,86.0,0.4,21.0,878.0,955.48,678.52
2018,3,28,12,45,973.5,85.5,0.4,21.05,870.5,936.67,667.12
2018,3,28,13,0,972.0,85.0,0.4,21.1,863.0,914.43,653.7
2018,3,28,13,15,968.0,85.0,0.4,21.1,847.5,887.31,637.41
2018,3,28,13,30,964.0,85.0,0.4,21.1,832.0,857.09,619.16
2018,3,28,13,45,957.5,84.5,0.45,21.1,808.5,821.51,598.31
2018,3,28,14,0,951.0,84.0,0.5,21.1,785.0,783.31,575.52
2018,3,28,14,15,943.0,82.5,0.5,21.1,754.5,740.65,548.63
2018,3,28,14,30,935.0,81.0,0.5,21.1,724.0,695.9,519.63
2018,3,28,14,45,924.0,79.5,0.5,21.1,687.0,647.46,485.66
2018,3,28,15,0,913.0,78.0,0.5,21.1,650.0,597.64,449.72
2018,3,28,15,15,898.0,76.0,0.5,21.1,607.5,544.13,409.98
2018,3,28,15,30,883.0,74.0,0.5,21.1,565.0,490.14,368.52
2018,3,28,15,45,862.5,72.0,0.5,21.0,518.0,433.62,323.89
2018,3,28,16,0,842.0,70.0,0.5,20.9,471.0,377.73,278.17
2018,3,28,16,15,810.5,67.5,0.55,20.25,419.5,316.79,228.14
2018,3,28,16,30,779.0,65.0,0.6,19.6,368.0,260.12,180.14
2018,3,28,16,45,733.0,62.0,0.6,18.95,315.0,202.83,131.86
2018,3,28,17,0,687.0,59.0,0.6,18.3,262.0,150.24,89.06
2018,3,28,17,15,619.0,53.5,0.75,17.65,209.5,96.01,50.16
2018,3,28,17,30,551.0,48.0,0.9,17.0,157.0,51.6,26.85
2018,3,28,17,45,450.5,40.0,1.0,16.4,111.5,29.56,20.07
2018,3,28,18,0,350.0,32.0,1.1,15.8,66.0,25.18,15.1
2018,3,28,18,15,210.0,20.5,1.15,15.6,37.5,16.92,0.0
2018,3,28,18,30,70.0,9.0,1.2,15.4,9.0,8.85,0.0
2018,3,28,18,45,35.0,4.5,1.25,15.2,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,1.05,14.4,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,3,29,6,15,194.0,17.5,0.85,14.95,31.5,57.24,0.0
2018,3,29,6,30,345.0,29.0,0.7,15.4,58.0,133.94,81.87
2018,3,29,6,45,456.0,37.5,0.6,15.85,104.0,198.37,144.52
2018,3,29,7,0,567.0,46.0,0.5,16.3,150.0,273.6,208.71
2018,3,29,7,15,637.5,51.5,0.45,17.05,203.0,337.25,262.75
2018,3,29,7,30,708.0,57.0,0.4,17.8,256.0,409.59,321.24
2018,3,29,7,45,751.5,61.0,0.3,18.5,310.0,471.76,369.11
2018,3,29,8,0,795.0,65.0,0.2,19.2,364.0,536.43,416.31
2018,3,29,8,15,824.0,68.5,0.2,19.95,416.0,593.71,456.8
2018,3,29,8,30,853.0,72.0,0.2,20.7,468.0,651.41,495.91
2018,3,29,8,45,874.0,74.5,0.15,21.5,516.5,698.35,524.05
2018,3,29,9,0,895.0,77.0,0.1,22.3,565.0,748.23,552.94
2018,3,29,9,15,910.5,79.0,0.1,22.25,609.5,792.09,579.52
2018,3,29,9,30,926.0,81.0,0.1,22.2,654.0,834.07,604.56
2018,3,29,9,45,937.0,82.5,0.1,22.2,692.0,869.6,625.09
2018,3,29,10,0,948.0,84.0,0.1,22.2,730.0,902.49,643.87
2018,3,29,10,15,939.0,91.5,0.15,22.4,755.5,921.81,654.43
2018,3,29,10,30,930.0,99.0,0.2,22.6,781.0,937.29,663.02
2018,3,29,10,45,933.0,102.5,0.2,22.8,805.0,955.39,672.46
2018,3,29,11,0,936.0,106.0,0.2,23.0,829.0,970.02,679.78
2018,3,29,11,15,958.0,99.0,0.2,22.9,852.5,987.16,689.55
2018,3,29,11,30,980.0,92.0,0.2,22.8,876.0,1000.87,697.29
2018,3,29,11,45,973.0,96.0,0.25,22.75,881.5,996.24,695.08
2018,3,29,12,0,966.0,100.0,0.3,22.7,887.0,987.9,691.12
2018,3,29,12,15,861.0,150.5,0.3,22.5,852.5,941.18,663.21
2018,3,29,12,30,756.0,201.0,0.3,22.3,818.0,890.53,633.12
2018,3,29,12,45,746.5,203.0,0.35,22.15,807.5,869.54,622.22
2018,3,29,13,0,737.0,205.0,0.4,22.0,797.0,846.11,609.27
2018,3,29,13,15,751.5,193.0,0.4,21.85,787.0,826.03,597.5
2018,3,29,13,30,766.0,181.0,0.4,21.7,777.0,802.73,583.6
2018,3,29,13,45,806.0,156.5,0.4,21.55,768.0,782.11,571.46
2018,3,29,14,0,846.0,132.0,0.4,21.4,759.0,758.13,557.06
2018,3,29,14,15,882.5,113.5,0.4,21.35,744.5,731.39,540.59
2018,3,29,14,30,919.0,95.0,0.4,21.3,730.0,701.22,520.96
2018,3,29,14,45,914.0,90.5,0.4,21.25,694.5,654.02,488.14
2018,3,29,15,0,909.0,86.0,0.4,21.2,659.0,604.99,453.21
2018,3,29,15,15,893.5,83.0,0.4,21.2,615.0,550.32,412.99
2018,3,29,15,30,878.0,80.0,0.4,21.2,571.0,495.24,371.11
2018,3,29,15,45,867.5,76.5,0.4,20.9,527.5,441.66,329.12
2018,3,29,16,0,857.0,73.0,0.4,20.6,484.0,385.86,283.81
2018,3,29,16,15,826.0,71.5,0.4,19.95,432.5,326.95,235.25
2018,3,29,16,30,795.0,70.0,0.4,19.3,381.0,270.43,187.4
2018,3,29,16,45,751.0,66.0,0.45,18.6,327.0,211.6,138.16
2018,3,29,17,0,707.0,62.0,0.5,17.9,273.0,157.27,93.96
2018,3,29,17,15,621.0,58.0,0.6,17.15,217.5,101.36,54.37
2018,3,29,17,30,535.0,54.0,0.7,16.4,162.0,57.58,31.66
2018,3,29,17,45,425.0,44.0,0.8,15.7,114.0,33.09,23.25
2018,3,29,18,0,315.0,34.0,0.9,15.0,66.0,26.95,16.81
2018,3,29,18,15,190.0,22.0,0.95,14.8,38.0,18.28,0.0
2018,3,29,18,30,65.0,10.0,1.0,14.6,10.0,9.83,0.0
2018,3,29,18,45,32.5,5.0,1.05,14.35,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,13.15,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,13.2,5.0,0.0,0.0
2018,3,30,6,15,103.0,18.0,0.9,13.5,26.0,39.35,0.0
2018,3,30,6,30,177.0,31.0,0.8,13.8,47.0,93.74,60.39
2018,3,30,6,45,286.5,43.5,0.7,14.15,89.0,151.38,112.55
2018,3,30,7,0,396.0,56.0,0.6,14.5,131.0,222.75,173.12
2018,3,30,7,15,445.0,67.5,0.55,15.05,175.5,277.64,220.29
2018,3,30,7,30,494.0,79.0,0.5,15.6,220.0,336.84,269.27
2018,3,30,7,45,504.0,93.5,0.4,16.2,262.0,382.66,305.48
2018,3,30,8,0,514.0,108.0,0.3,16.8,304.0,425.39,337.6
2018,3,30,8,15,493.5,130.5,0.25,17.05,339.5,460.79,363.1
2018,3,30,8,30,473.0,153.0,0.2,17.3,375.0,492.92,385.13
2018,3,30,8,45,473.5,170.5,0.2,17.55,412.0,531.06,411.52
2018,3,30,9,0,474.0,188.0,0.2,17.8,449.0,567.73,436.07
2018,3,30,9,15,623.5,158.0,0.2,18.2,529.5,669.23,508.09
2018,3,30,9,30,773.0,128.0,0.2,18.6,610.0,774.64,577.03
2018,3,30,9,45,855.5,111.0,0.2,19.0,673.5,841.96,617.28
2018,3,30,10,0,938.0,94.0,0.2,19.4,737.0,908.09,656.24
2018,3,30,10,15,891.0,116.5,0.2,19.6,749.0,915.65,658.21
2018,3,30,10,30,844.0,139.0,0.2,19.8,761.0,912.62,654.65
2018,3,30,10,45,760.5,180.5,0.2,19.95,754.5,895.85,642.92
2018,3,30,11,0,677.0,222.0,0.2,20.1,748.0,869.76,625.63
2018,3,30,11,15,640.0,244.5,0.2,20.15,750.0,861.55,619.13
2018,3,30,11,30,603.0,267.0,0.2,20.2,752.0,848.43,609.27
2018,3,30,11,45,535.5,298.0,0.2,20.2,732.0,815.97,586.49
2018,3,30,12,0,468.0,329.0,0.2,20.2,712.0,781.24,562.41
2018,3,30,12,15,477.5,325.5,0.2,20.15,716.5,779.29,561.91
2018,3,30,12,30,487.0,322.0,0.2,20.1,721.0,775.24,559.59
2018,3,30,12,45,479.5,320.0,0.25,20.05,710.0,755.72,547.71
2018,3,30,13,0,472.0,318.0,0.3,20.0,699.0,734.67,534.97
2018,3,30,13,15,539.5,286.0,0.3,20.1,714.0,744.24,543.28
2018,3,30,13,30,607.0,254.0,0.3,20.2,729.0,749.82,548.34
2018,3,30,13,45,553.0,265.0,0.3,20.3,688.0,696.96,511.97
2018,3,30,14,0,499.0,276.0,0.3,20.4,647.0,646.66,477.56
2018,3,30,14,15,463.5,276.5,0.35,20.45,610.5,601.12,447.0
2018,3,30,14,30,428.0,277.0,0.4,20.5,574.0,556.92,416.66
2018,3,30,14,45,451.0,252.5,0.4,20.5,551.0,526.59,396.12
2018,3,30,15,0,474.0,228.0,0.4,20.5,528.0,493.41,372.72
2018,3,30,15,15,430.0,223.0,0.4,20.5,481.5,440.63,333.85
2018,3,30,15,30,386.0,218.0,0.4,20.5,435.0,391.08,296.83
2018,3,30,15,45,411.0,193.0,0.45,20.05,406.5,356.17,270.57
2018,3,30,16,0,436.0,168.0,0.5,19.6,378.0,318.16,240.45
2018,3,30,16,15,395.5,155.0,0.55,19.0,330.0,267.37,200.44
2018,3,30,16,30,355.0,142.0,0.6,18.4,282.0,222.2,164.3
2018,3,30,16,45,313.5,126.0,0.6,17.8,237.0,177.22,128.21
2018,3,30,17,0,272.0,110.0,0.6,17.2,192.0,136.82,96.42
2018,3,30,17,15,231.5,92.0,0.7,16.45,152.5,99.57,68.57
2018,3,30,17,30,191.0,74.0,0.8,15.7,113.0,67.09,46.65
2018,3,30,17,45,149.0,56.0,0.85,14.95,81.0,45.14,33.85
2018,3,30,18,0,107.0,38.0,0.9,14.2,49.0,31.24,20.63
2018,3,30,18,15,66.5,22.5,0.95,13.9,28.0,18.83,0.0
2018,3,30,18,30,26.0,7.0,1.0,13.6,7.0,6.88,0.0
2018,3,30,18,45,13.0,3.5,1.0,13.3,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,5,45,14.0,3.0,1.4,10.9,3.0,0.0,0.0
2018,3,31,6,0,28.0,6.0,1.4,11.0,6.0,5.9,0.0
2018,3,31,6,15,108.0,19.5,1.3,11.25,28.5,49.49,0.0
2018,3,31,6,30,188.0,33.0,1.2,11.5,51.0,99.47,66.79
2018,3,31,6,45,255.0,47.5,1.1,11.75,87.5,146.9,111.24
2018,3,31,7,0,322.0,62.0,1.0,12.0,124.0,201.76,159.55
2018,3,31,7,15,317.0,81.0,0.95,12.7,157.5,237.7,191.91
2018,3,31,7,30,312.0,100.0,0.9,13.4,191.0,272.5,221.76
2018,3,31,7,45,271.5,126.5,0.8,14.1,216.5,289.13,235.21
2018,3,31,8,0,231.0,153.0,0.7,14.8,242.0,307.65,248.86
2018,3,31,8,15,326.0,158.5,0.7,15.1,303.0,381.95,307.8
2018,3,31,8,30,421.0,164.0,0.7,15.4,364.0,472.14,376.5
2018,3,31,8,45,512.5,159.0,0.65,15.65,426.5,547.25,431.73
2018,3,31,9,0,604.0,154.0,0.6,15.9,489.0,631.51,491.65
2018,3,31,9,15,723.0,131.5,0.6,16.4,563.0,719.19,551.99
2018,3,31,9,30,842.0,109.0,0.6,16.9,637.0,808.76,609.38
2018,3,31,9,45,885.0,100.5,0.6,17.35,684.5,852.42,634.65
2018,3,31,10,0,928.0,92.0,0.6,17.8,732.0,900.17,662.79
2018,3,31,10,15,934.5,93.0,0.6,18.0,762.0,925.16,676.45
2018,3,31,10,30,941.0,94.0,0.6,18.2,792.0,947.01,688.42
2018,3,31,10,45,843.5,142.5,0.6,18.45,783.0,928.5,674.77
2018,3,31,11,0,746.0,191.0,0.6,18.7,774.0,901.85,656.67
2018,3,31,11,15,652.0,239.5,0.6,18.7,756.5,869.07,634.71
2018,3,31,11,30,558.0,288.0,0.6,18.7,739.0,830.51,606.91
2018,3,31,11,45,552.0,295.5,0.6,18.75,745.5,829.74,606.24
2018,3,31,12,0,546.0,303.0,0.6,18.8,752.0,826.68,603.6
2018,3,31,12,15,542.5,304.0,0.65,18.6,750.5,816.98,598.38
2018,3,31,12,30,539.0,305.0,0.7,18.4,749.0,805.19,591.86
2018,3,31,12,45,560.0,294.0,0.75,18.25,751.5,800.61,590.72
2018,3,31,13,0,581.0,283.0,0.8,18.1,754.0,793.26,587.61
2018,3,31,13,15,566.5,281.0,0.8,18.0,733.5,762.6,567.24
2018,3,31,13,30,552.0,279.0,0.8,17.9,713.0,730.73,546.13
2018,3,31,13,45,580.5,256.0,0.8,17.8,700.5,710.2,533.68
2018,3,31,14,0,609.0,233.0,0.8,17.7,688.0,687.42,519.23
2018,3,31,14,15,689.5,189.5,0.8,17.6,685.5,676.34,513.66
2018,3,31,14,30,770.0,146.0,0.8,17.5,683.0,657.13,501.71
2018,3,31,14,45,783.0,131.0,0.8,17.35,653.0,616.39,472.79
2018,3,31,15,0,796.0,116.0,0.8,17.2,623.0,572.56,440.92
2018,3,31,15,15,778.0,110.5,0.8,17.2,579.0,518.79,400.18
2018,3,31,15,30,760.0,105.0,0.8,17.2,535.0,465.16,358.36
2018,3,31,15,45,762.0,94.0,0.8,16.7,494.5,415.18,318.43
2018,3,31,16,0,764.0,83.0,0.8,16.2,454.0,363.84,275.69
2018,3,31,16,15,732.5,80.5,0.8,15.75,405.5,308.69,228.92
2018,3,31,16,30,701.0,78.0,0.8,15.3,357.0,254.14,181.75
2018,3,31,16,45,670.0,70.5,0.8,14.85,307.5,199.69,134.54
2018,3,31,17,0,639.0,63.0,0.8,14.4,258.0,148.33,91.17
2018,3,31,17,15,575.0,57.0,0.8,13.7,207.5,98.55,54.36
2018,3,31,17,30,511.0,51.0,0.8,13.0,157.0,56.04,30.32
2018,3,31,17,45,405.5,43.0,0.85,12.3,112.0,31.7,22.47
2018,3,31,18,0,300.0,35.0,0.9,11.6,67.0,27.47,17.84
2018,3,31,18,15,175.0,21.5,0.9,11.3,38.0,16.88,0.08
2018,3,31,18,30,50.0,8.0,0.9,11.0,9.0,7.86,0.0
2018,3,31,18,45,25.0,4.0,0.95,10.75,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,45,21.5,4.0,1.35,9.7,4.0,0.0,0.0
2018,4,1,6,0,43.0,8.0,1.3,9.9,8.0,14.99,0.0
2018,4,1,6,15,171.0,22.0,1.2,10.45,37.0,67.11,0.0
2018,4,1,6,30,299.0,36.0,1.1,11.0,66.0,133.02,91.48
2018,4,1,6,45,409.0,45.5,1.0,11.55,112.0,196.75,149.11
2018,4,1,7,0,519.0,55.0,0.9,12.1,158.0,271.74,213.84
2018,4,1,7,15,588.0,61.0,0.85,12.5,210.0,335.99,269.4
2018,4,1,7,30,657.0,67.0,0.8,12.9,262.0,406.24,327.79
2018,4,1,7,45,704.0,71.5,0.75,13.35,315.5,468.6,377.71
2018,4,1,8,0,751.0,76.0,0.7,13.8,369.0,531.99,426.32
2018,4,1,8,15,781.5,79.0,0.7,14.3,420.0,587.94,467.72
2018,4,1,8,30,812.0,82.0,0.7,14.8,471.0,644.47,508.03
2018,4,1,8,45,834.5,85.0,0.7,15.25,519.5,695.55,541.9
2018,4,1,9,0,857.0,88.0,0.7,15.7,568.0,745.89,573.93
2018,4,1,9,15,874.5,89.5,0.7,16.05,611.5,784.99,597.77
2018,4,1,9,30,892.0,91.0,0.7,16.4,655.0,826.81,623.2
2018,4,1,9,45,905.5,92.5,0.75,16.75,693.5,863.34,645.57
2018,4,1,10,0,919.0,94.0,0.8,17.1,732.0,897.44,666.24
2018,4,1,10,15,927.0,96.0,0.8,17.3,763.5,924.61,681.74
2018,4,1,10,30,935.0,98.0,0.8,17.5,795.0,948.71,695.3
2018,4,1,10,45,940.0,99.5,0.85,17.65,819.0,966.3,705.88
2018,4,1,11,0,945.0,101.0,0.9,17.8,843.0,980.48,714.48
2018,4,1,11,15,947.5,102.0,0.95,17.85,859.0,988.31,719.47
2018,4,1,11,30,950.0,103.0,1.0,17.9,875.0,992.54,722.4
2018,4,1,11,45,950.5,104.0,1.0,17.9,883.0,991.31,721.2
2018,4,1,12,0,951.0,105.0,1.0,17.9,891.0,986.47,717.92
2018,4,1,12,15,951.0,104.5,1.05,17.85,891.0,976.0,712.32
2018,4,1,12,30,951.0,104.0,1.1,17.8,891.0,962.0,704.6
2018,4,1,12,45,860.5,148.0,1.1,17.75,855.0,915.08,674.72
2018,4,1,13,0,770.0,192.0,1.1,17.7,819.0,865.54,643.22
2018,4,1,13,15,762.5,190.5,1.15,17.55,802.0,837.09,626.4
2018,4,1,13,30,755.0,189.0,1.2,17.4,785.0,806.41,607.62
2018,4,1,13,45,838.5,145.0,1.2,17.25,789.0,800.4,604.89
2018,4,1,14,0,922.0,101.0,1.2,17.1,793.0,786.62,596.65
2018,4,1,14,15,867.0,117.0,1.25,16.85,747.5,730.06,559.68
2018,4,1,14,30,812.0,133.0,1.3,16.6,702.0,673.66,520.22
2018,4,1,14,45,841.0,115.0,1.3,16.35,678.0,638.01,495.19
2018,4,1,15,0,870.0,97.0,1.3,16.1,654.0,598.34,465.99
2018,4,1,15,15,857.0,93.5,1.3,16.1,612.0,545.28,424.98
2018,4,1,15,30,844.0,90.0,1.3,16.1,570.0,492.17,382.69
2018,4,1,15,45,822.5,87.0,1.3,15.45,522.5,435.65,337.25
2018,4,1,16,0,801.0,84.0,1.3,14.8,475.0,380.01,290.84
2018,4,1,16,15,771.5,79.0,1.3,14.35,423.5,321.06,240.34
2018,4,1,16,30,742.0,74.0,1.3,13.9,372.0,264.46,190.69
2018,4,1,16,45,702.5,70.0,1.3,13.5,321.0,209.34,142.44
2018,4,1,17,0,663.0,66.0,1.3,13.1,270.0,155.83,97.06
2018,4,1,17,15,586.0,60.0,1.3,12.55,215.5,103.33,58.09
2018,4,1,17,30,509.0,54.0,1.3,12.0,161.0,59.62,33.06
2018,4,1,17,45,408.5,45.5,1.3,11.5,116.0,33.82,24.44
2018,4,1,18,0,308.0,37.0,1.3,11.0,71.0,29.24,19.51
2018,4,1,18,15,183.5,23.0,1.3,10.7,40.5,18.07,2.43
2018,4,1,18,30,59.0,9.0,1.3,10.4,10.0,8.85,0.0
2018,4,1,18,45,29.5,4.5,1.25,10.15,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,1.0,9.2,5.0,5.76,0.0
2018,4,2,6,15,16.0,19.5,1.05,9.35,21.0,23.89,0.0
2018,4,2,6,30,27.0,34.0,1.1,9.5,37.0,43.96,29.43
2018,4,2,6,45,40.0,51.5,1.1,9.7,58.5,68.06,51.42
2018,4,2,7,0,53.0,69.0,1.1,9.9,80.0,93.26,73.85
2018,4,2,7,15,99.5,90.5,1.1,10.2,118.0,144.02,117.52
2018,4,2,7,30,146.0,112.0,1.1,10.5,156.0,194.84,160.76
2018,4,2,7,45,330.0,116.0,1.1,10.85,239.5,317.12,262.55
2018,4,2,8,0,514.0,120.0,1.1,11.2,323.0,444.26,364.7
2018,4,2,8,15,619.0,113.5,1.1,11.6,390.0,529.25,430.34
2018,4,2,8,30,724.0,107.0,1.1,12.0,457.0,618.6,497.48
2018,4,2,8,45,751.0,110.5,1.1,12.4,505.0,670.04,533.71
2018,4,2,9,0,778.0,114.0,1.1,12.8,553.0,721.27,568.01
2018,4,2,9,15,808.5,111.5,1.05,13.2,598.0,765.46,595.69
2018,4,2,9,30,839.0,109.0,1.0,13.6,643.0,811.57,624.11
2018,4,2,9,45,868.5,103.5,1.0,13.95,684.5,847.29,645.69
2018,4,2,10,0,898.0,98.0,1.0,14.3,726.0,886.49,669.48
2018,4,2,10,15,905.5,100.5,0.95,14.65,757.0,913.26,683.8
2018,4,2,10,30,913.0,103.0,0.9,15.0,788.0,937.02,696.14
2018,4,2,10,45,918.0,105.0,0.9,15.4,812.0,954.78,705.38
2018,4,2,11,0,923.0,107.0,0.9,15.8,836.0,969.2,712.6
2018,4,2,11,15,928.0,107.5,0.9,16.0,853.0,978.57,717.23
2018,4,2,11,30,933.0,108.0,0.9,16.2,870.0,984.46,719.82
2018,4,2,11,45,936.0,108.0,0.9,16.45,879.0,984.41,718.69
2018,4,2,12,0,939.0,108.0,0.9,16.7,888.0,980.8,715.5
2018,4,2,12,15,940.0,108.0,0.9,16.8,889.0,971.8,709.47
2018,4,2,12,30,941.0,108.0,0.9,16.9,890.0,959.29,701.4
2018,4,2,12,45,940.0,108.0,0.9,17.0,883.0,941.55,690.12
2018,4,2,13,0,939.0,108.0,0.9,17.1,876.0,920.48,676.83
2018,4,2,13,15,917.5,115.5,0.9,17.1,854.5,886.72,655.57
2018,4,2,13,30,896.0,123.0,0.9,17.1,833.0,850.81,632.94
2018,4,2,13,45,913.5,110.5,0.9,17.1,816.5,823.38,615.83
2018,4,2,14,0,931.0,98.0,0.9,17.1,800.0,792.03,595.87
2018,4,2,14,15,894.5,107.5,0.85,16.95,760.5,740.6,561.72
2018,4,2,14,30,858.0,117.0,0.8,16.8,721.0,689.82,526.43
2018,4,2,14,45,845.0,113.5,0.8,16.65,683.0,640.5,491.5
2018,4,2,15,0,832.0,110.0,0.8,16.5,645.0,590.25,454.81
2018,4,2,15,15,847.0,98.5,0.8,16.5,612.5,546.36,421.51
2018,4,2,15,30,862.0,87.0,0.8,16.5,580.0,499.39,384.47
2018,4,2,15,45,838.0,85.5,0.75,16.4,532.0,442.29,338.27
2018,4,2,16,0,814.0,84.0,0.7,16.3,484.0,386.3,291.6
2018,4,2,16,15,782.0,81.5,0.7,15.9,433.0,328.18,242.68
2018,4,2,16,30,750.0,79.0,0.7,15.5,382.0,272.64,194.78
2018,4,2,16,45,707.0,74.5,0.7,15.05,329.5,213.51,144.25
2018,4,2,17,0,664.0,70.0,0.7,14.6,277.0,160.79,100.24
2018,4,2,17,15,588.0,65.0,0.75,13.95,223.0,109.1,62.26
2018,4,2,17,30,512.0,60.0,0.8,13.3,169.0,66.18,37.87
2018,4,2,17,45,413.0,49.5,0.85,12.65,122.0,37.4,27.52
2018,4,2,18,0,314.0,39.0,0.9,12.0,75.0,31.03,21.08
2018,4,2,18,15,186.0,24.5,1.0,11.7,43.0,19.26,4.55
2018,4,2,18,30,58.0,10.0,1.1,11.4,11.0,9.83,0.0
2018,4,2,18,45,29.0,5.0,1.15,11.1,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,1.15,9.4,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,1.1,9.5,9.0,14.72,0.0
2018,4,3,6,15,129.5,24.5,1.0,9.85,37.0,63.16,15.17
2018,4,3,6,30,225.0,40.0,0.9,10.2,65.0,119.52,85.46
2018,4,3,6,45,364.5,51.0,0.8,10.55,116.0,190.61,146.6
2018,4,3,7,0,504.0,62.0,0.7,10.9,167.0,277.27,220.03
2018,4,3,7,15,569.0,69.0,0.7,11.25,218.5,340.77,274.69
2018,4,3,7,30,634.0,76.0,0.7,11.6,270.0,409.81,332.02
2018,4,3,7,45,677.0,81.5,0.65,11.9,322.5,470.43,380.46
2018,4,3,8,0,720.0,87.0,0.6,12.2,375.0,533.62,428.83
2018,4,3,8,15,751.0,91.0,0.55,12.65,426.0,589.68,469.65
2018,4,3,8,30,782.0,95.0,0.5,13.1,477.0,644.23,507.84
2018,4,3,8,45,789.0,102.0,0.5,13.6,519.5,687.58,536.37
2018,4,3,9,0,796.0,109.0,0.5,14.1,562.0,729.11,562.29
2018,4,3,9,15,830.0,107.0,0.5,14.4,610.5,779.87,594.45
2018,4,3,9,30,864.0,105.0,0.5,14.7,659.0,830.01,625.38
2018,4,3,9,45,879.0,105.5,0.5,15.05,697.0,860.88,642.89
2018,4,3,10,0,894.0,106.0,0.5,15.4,735.0,894.43,662.26
2018,4,3,10,15,902.5,107.5,0.5,15.65,765.5,920.81,677.02
2018,4,3,10,30,911.0,109.0,0.5,15.9,796.0,944.23,689.93
2018,4,3,10,45,918.0,109.5,0.5,16.1,820.0,962.07,699.47
2018,4,3,11,0,925.0,110.0,0.5,16.3,844.0,976.63,707.08
2018,4,3,11,15,928.5,110.5,0.5,16.45,860.0,984.55,710.79
2018,4,3,11,30,932.0,111.0,0.5,16.6,876.0,988.96,712.54
2018,4,3,11,45,882.0,139.0,0.5,16.75,868.5,969.01,699.24
2018,4,3,12,0,832.0,167.0,0.5,16.9,861.0,951.09,687.7
2018,4,3,12,15,744.0,213.5,0.5,16.95,834.0,912.73,663.45
2018,4,3,12,30,656.0,260.0,0.5,17.0,807.0,868.79,634.37
2018,4,3,12,45,659.5,254.5,0.5,17.0,800.5,852.68,624.76
2018,4,3,13,0,663.0,249.0,0.5,17.0,794.0,834.03,613.04
2018,4,3,13,15,686.5,231.5,0.55,16.95,786.5,817.68,604.41
2018,4,3,13,30,710.0,214.0,0.6,16.9,779.0,797.86,593.25
2018,4,3,13,45,727.5,197.0,0.6,16.8,761.5,770.28,575.9
2018,4,3,14,0,745.0,180.0,0.6,16.7,744.0,739.42,556.08
2018,4,3,14,15,763.5,162.0,0.6,16.5,720.5,704.97,533.62
2018,4,3,14,30,782.0,144.0,0.6,16.3,697.0,667.32,508.33
2018,4,3,14,45,788.5,132.0,0.6,16.15,665.5,624.89,478.56
2018,4,3,15,0,795.0,120.0,0.6,16.0,634.0,580.03,446.14
2018,4,3,15,15,782.5,116.0,0.6,16.0,594.5,530.54,408.78
2018,4,3,15,30,770.0,112.0,0.6,16.0,555.0,480.67,369.95
2018,4,3,15,45,748.0,109.0,0.65,15.45,510.0,425.87,327.19
2018,4,3,16,0,726.0,106.0,0.7,14.9,465.0,373.5,284.62
2018,4,3,16,15,702.0,101.0,0.7,14.4,418.5,319.95,239.46
2018,4,3,16,30,678.0,96.0,0.7,13.9,372.0,268.25,194.74
2018,4,3,16,45,635.5,90.0,0.7,13.4,321.0,213.78,148.18
2018,4,3,17,0,593.0,84.0,0.7,12.9,270.0,163.77,106.46
2018,4,3,17,15,529.0,75.5,0.75,12.35,219.0,114.06,69.14
2018,4,3,17,30,465.0,67.0,0.8,11.8,168.0,71.83,43.66
2018,4,3,17,45,370.5,55.5,0.8,11.2,122.0,41.73,31.57
2018,4,3,18,0,276.0,44.0,0.8,10.6,76.0,34.08,23.96
2018,4,3,18,15,164.5,28.0,0.8,10.45,44.5,22.16,7.62
2018,4,3,18,30,53.0,12.0,0.8,10.3,13.0,11.8,0.0
2018,4,3,18,45,26.5,6.0,0.8,10.1,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.95,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,11.57,0.2
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,20.26,11.14
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,33.32,22.79
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,46.47,34.37
