Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,68.55,53.35
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,90.67,71.98
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,144.74,117.2
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,198.31,160.88
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,267.31,215.72
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,333.17,266.24
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,354.35,280.25
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,374.65,293.59
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,399.16,310.4
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,422.88,326.31
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,480.61,368.02
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,539.78,409.41
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,556.34,419.35
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,571.89,429.04
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,607.42,453.79
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,651.48,483.65
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,677.06,501.43
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,701.53,518.69
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,703.9,519.78
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,704.9,520.3
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,683.06,505.21
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,660.51,489.89
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,669.76,498.16
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,676.73,504.45
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,650.39,486.53
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,623.76,468.68
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,581.39,439.73
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,539.83,411.07
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,471.0,360.65
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,409.26,314.87
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,400.34,309.7
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,388.91,301.84
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,376.29,292.87
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,359.49,280.13
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,283.96,222.23
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,217.99,171.55
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,174.66,137.73
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,134.08,105.51
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,136.06,105.26
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,132.54,99.63
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,103.2,74.72
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,74.34,52.58
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,49.28,38.24
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,35.16,24.94
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,22.09,8.72
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,9.83,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,7.16,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,14.32,2.93
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,21.23,12.1
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,32.35,22.11
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,43.47,31.97
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,42.01,30.8
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,40.56,29.51
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,37.66,26.91
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,34.76,24.29
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,45.89,33.64
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,57.03,42.85
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,70.11,53.56
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,83.21,64.14
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,117.07,91.68
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,151.39,119.02
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,144.41,112.96
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,137.48,107.16
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,119.6,92.69
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,101.88,78.33
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,171.72,134.6
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,242.36,189.6
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,253.17,197.42
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,263.89,205.61
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,210.97,164.53
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,158.66,123.57
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,145.85,113.68
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,133.11,103.59
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,119.39,92.69
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,105.73,81.78
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,101.8,78.71
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,97.89,75.61
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,98.35,76.11
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,98.81,76.6
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,103.63,80.66
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,108.43,84.72
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,95.35,74.16
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,82.26,63.56
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,89.31,69.63
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,96.22,75.55
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,98.48,77.68
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,100.67,79.79
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,90.81,71.82
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,81.04,63.88
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,74.71,58.74
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,68.34,53.46
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,55.99,42.9
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,43.47,32.0
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,32.83,23.9
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,22.2,13.86
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,13.51,3.76
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,4.91,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.95,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,5.78,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,8.67,1.62
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,11.57,4.29
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,14.46,6.91
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,18.33,10.31
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,22.19,13.66
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,20.26,11.95
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,18.34,10.23
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,21.24,12.68
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,24.14,15.1
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,27.53,17.92
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,30.92,20.72
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,42.54,30.44
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,54.16,40.08
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,61.92,46.41
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,69.69,52.72
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,88.61,68.17
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,107.79,83.66
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,92.08,70.64
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,76.52,57.83
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,95.03,72.93
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,113.64,87.93
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,138.62,107.96
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,163.59,127.77
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,179.1,140.04
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,194.51,152.22
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,167.46,130.64
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,140.66,109.28
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,149.19,116.32
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,157.63,123.18
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,135.88,105.79
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,114.33,88.55
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,153.53,120.62
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,191.95,151.49
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,235.08,185.93
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,274.87,217.14
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,249.77,197.62
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,224.8,178.36
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,209.0,166.19
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,193.36,153.97
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,158.14,125.77
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,124.09,98.19
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,107.92,84.98
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,92.13,71.92
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,84.09,65.06
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,74.89,57.41
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,55.04,43.35
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,39.09,28.43
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,24.04,11.75
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,8.85,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.9,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,17.37,6.78
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,28.97,18.68
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,53.42,39.78
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,78.82,61.93
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,78.14,61.78
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,73.07,57.35
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,83.38,65.96
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,93.71,74.42
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,109.24,87.19
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,124.99,99.98
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,121.38,96.52
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,117.75,93.12
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,128.48,101.65
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,139.27,110.13
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,163.45,129.44
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,187.78,148.58
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,219.05,173.07
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,250.47,197.31
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,351.21,276.37
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,454.58,354.09
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,525.16,406.86
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,603.3,463.87
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,579.15,444.39
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,554.17,425.38
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,539.83,413.97
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,532.21,407.22
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,526.24,403.59
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,519.3,399.25
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,605.35,466.11
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,682.13,523.74
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,635.23,488.43
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,587.71,453.77
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,618.49,479.53
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,636.44,494.48
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,548.36,428.58
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,470.0,369.45
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,446.0,351.85
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,416.65,328.75
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,389.83,306.7
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,357.54,278.89
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,305.77,235.22
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,255.91,192.35
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,203.64,147.87
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,155.97,108.02
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,112.15,74.26
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,75.03,49.56
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,46.03,35.7
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,38.27,28.07
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,24.89,13.19
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,12.78,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,9.23,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,22.65,11.43
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,36.48,25.31
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,60.86,46.76
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,85.61,68.42
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,176.18,145.53
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,277.81,230.25
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,384.99,317.48
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,503.18,410.23
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,571.81,461.3
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,643.94,513.78
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,606.51,481.35
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,550.09,435.55
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,616.04,484.06
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,675.69,525.65
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,748.73,576.37
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,821.59,624.85
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,880.81,661.71
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,936.48,695.66
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,961.28,709.06
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,977.52,717.42
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,985.28,720.85
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,989.68,722.4
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,988.38,720.51
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,983.67,716.69
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,974.51,710.49
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,961.99,702.34
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,943.76,690.69
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,922.34,677.13
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,893.71,660.18
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,862.37,641.37
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,826.61,618.6
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,790.24,595.3
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,747.32,567.6
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,702.9,537.35
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,654.2,503.3
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,604.87,467.7
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,552.21,427.92
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,499.58,386.94
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,441.61,341.54
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,386.79,296.93
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,330.29,249.58
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,277.3,204.18
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,222.21,157.31
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,172.38,115.77
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,123.24,78.21
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,81.8,51.61
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,48.39,37.66
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,40.18,29.7
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,27.62,15.8
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,14.74,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,16.68,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,46.73,29.26
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,73.56,54.5
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,111.16,86.86
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,151.96,121.4
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,215.83,174.32
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,282.2,228.11
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,337.81,271.68
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,397.03,316.66
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,437.52,345.74
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,477.39,373.64
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,496.3,384.78
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,511.47,393.09
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,532.15,405.65
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,550.81,416.48
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,702.62,525.25
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,860.03,628.09
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,903.96,651.78
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,951.29,679.08
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,945.84,673.54
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,932.24,664.0
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,956.04,677.11
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,973.35,685.68
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,985.53,692.22
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,988.75,693.51
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,945.13,667.45
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,898.28,639.95
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,866.14,619.38
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,832.74,597.43
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,802.69,578.86
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,771.03,558.97
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,724.8,528.67
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,679.77,498.86
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,638.54,471.92
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,597.07,444.19
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,536.69,402.25
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,480.27,362.43
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,436.33,330.76
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,393.86,299.37
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,348.89,266.52
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,305.74,234.08
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,281.58,213.17
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,248.35,182.82
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,198.71,142.78
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,155.29,108.49
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,115.0,76.52
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,76.76,49.44
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,45.79,34.99
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,35.86,25.71
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,25.72,14.61
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,14.74,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,5.78,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,7.71,1.02
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,9.64,2.76
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,11.57,4.46
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,13.5,6.13
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,16.89,9.04
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,20.27,11.92
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,23.66,14.76
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,27.04,17.58
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,30.43,20.38
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,33.83,23.16
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,38.19,26.74
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,42.55,30.31
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,90.37,69.97
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,139.2,109.43
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,175.9,138.43
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,212.8,167.14
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,198.21,155.19
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,183.7,143.62
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,212.87,166.49
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,242.01,188.85
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,286.98,223.1
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,331.8,256.55
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,345.71,266.79
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,352.7,272.15
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,377.52,290.84
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,401.66,308.77
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,413.95,318.37
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,425.18,327.3
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,488.42,376.0
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,541.89,416.03
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,528.74,407.15
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,510.94,395.39
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,510.87,397.59
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,503.62,393.56
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,505.98,395.85
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,492.61,384.6
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,431.36,335.93
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,373.93,289.36
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,335.36,254.65
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,292.36,214.26
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,232.56,162.27
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,179.11,116.47
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,126.56,75.37
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,80.84,45.98
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,42.14,32.28
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,36.64,26.83
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,26.61,15.95
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,19.66,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,9.83,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,3.74,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,7.61,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,11.12,3.29
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,14.46,6.74
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,21.7,13.22
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,28.95,19.66
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,38.62,28.11
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,48.3,36.45
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,86.73,69.41
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,127.01,103.19
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,101.58,81.26
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,76.41,59.64
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,95.52,75.54
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,114.9,91.34
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,134.14,106.89
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,153.45,122.37
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,219.74,175.9
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,294.96,234.84
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,306.72,243.39
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,318.51,252.41
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,464.65,365.23
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,603.15,466.22
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,620.11,477.13
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,636.24,488.83
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,694.38,531.85
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,742.91,567.11
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,716.72,548.62
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,689.55,530.21
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,489.38,382.84
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,296.53,233.31
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,256.09,202.79
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,220.17,174.58
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,244.3,194.11
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,267.99,212.94
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,254.53,202.63
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,241.16,192.52
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,249.81,200.2
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,256.32,206.0
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,194.17,156.17
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,134.14,107.36
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,167.02,135.1
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,196.41,159.22
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,177.48,143.06
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,156.97,124.99
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,150.51,117.03
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,139.88,104.91
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,112.34,81.54
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,84.82,60.52
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,54.5,43.77
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,40.58,30.6
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,27.3,16.97
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,14.39,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,7.86,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,19.17,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,49.39,0.64
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,98.6,69.97
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,147.56,114.52
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,208.04,167.83
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,277.94,228.61
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,235.69,196.56
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,173.44,145.43
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,183.86,154.02
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,194.43,161.53
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,360.34,299.6
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,544.37,442.29
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,463.92,374.8
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,369.53,297.44
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,348.74,280.22
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,317.06,253.83
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,344.66,274.65
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,372.07,294.61
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,487.58,384.08
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,606.18,471.33
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,563.9,437.22
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,511.08,397.19
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,479.42,372.56
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,438.82,340.9
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,590.22,459.37
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,730.77,563.23
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,598.42,462.57
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,470.1,364.34
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,631.8,490.5
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,784.38,601.07
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,728.97,559.44
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,676.11,521.62
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,613.21,475.7
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,557.28,434.09
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,625.61,489.54
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,675.34,528.45
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,623.98,489.85
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,573.46,452.15
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,528.92,418.17
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,483.0,381.97
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,442.24,348.77
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,397.58,310.82
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,337.36,259.78
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,280.33,210.4
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,226.07,162.95
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,175.62,119.4
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,129.86,82.77
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,89.67,55.86
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,48.37,38.26
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,40.54,30.67
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,28.52,18.32
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,16.79,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,9.83,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,20.95,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,56.72,12.06
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,114.05,81.23
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,178.53,137.68
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,236.45,189.04
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,301.4,245.26
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,369.53,302.44
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,444.16,362.73
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,502.38,408.04
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,562.5,453.12
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,616.69,492.37
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,668.96,528.93
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,717.18,560.06
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,764.5,589.89
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,807.37,616.38
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,848.64,641.4
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,883.77,661.87
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,911.26,677.19
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,935.81,690.99
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,957.42,702.9
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,973.6,711.27
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,986.54,717.73
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,979.48,711.95
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,962.27,700.2
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,960.14,697.23
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,954.95,692.2
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,939.92,683.51
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,918.67,671.0
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,915.45,669.2
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,911.1,666.51
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,889.37,653.08
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,867.61,639.9
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,828.63,616.21
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,789.71,592.4
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,739.86,560.22
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,690.0,525.93
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,646.14,495.41
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,600.14,462.32
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,542.72,419.21
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,485.67,375.35
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,435.96,336.72
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,386.02,296.19
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,328.17,248.12
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,274.02,202.12
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,224.1,158.43
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,175.63,116.32
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,126.23,77.08
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,81.99,47.15
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,42.5,32.44
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,36.27,26.46
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,26.75,16.75
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,17.52,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,10.81,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,24.64,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,66.77,23.27
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,126.61,90.33
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,195.38,149.94
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,249.95,198.61
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,309.83,250.36
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,375.77,305.31
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,447.35,362.67
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,511.57,411.81
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,579.04,461.32
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,631.91,498.12
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,687.33,534.9
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,736.55,565.55
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,784.89,594.92
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,827.29,619.54
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,867.95,642.55
2018,4,14,9,45,886.5,110.5,0.4,16.45,746.5,898.14,659.28
2018,4,14,10,0,901.0,111.0,0.4,16.8,784.0,931.04,677.75
2018,4,14,10,15,909.0,112.5,0.4,17.05,814.0,956.51,691.58
2018,4,14,10,30,917.0,114.0,0.4,17.3,844.0,978.98,703.6
2018,4,14,10,45,922.5,115.0,0.4,17.5,867.0,995.4,712.05
2018,4,14,11,0,928.0,116.0,0.4,17.7,890.0,1008.49,718.62
2018,4,14,11,15,931.5,116.0,0.45,17.8,905.0,1015.2,722.87
2018,4,14,11,30,935.0,116.0,0.5,17.9,920.0,1018.43,725.23
2018,4,14,11,45,937.0,116.5,0.5,18.0,927.5,1017.23,723.87
