Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,30,693.0,258.0,0.4,18.8,874.0,954.97,681.7
2018,4,24,11,45,781.5,209.0,0.4,18.8,908.5,985.7,699.99
2018,4,24,12,0,870.0,160.0,0.4,18.8,943.0,1009.3,713.79
2018,4,24,12,15,865.5,162.0,0.4,18.85,940.0,996.23,705.24
2018,4,24,12,30,861.0,164.0,0.4,18.9,937.0,980.07,695.49
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,944.98,675.33
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,911.06,655.97
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,885.74,641.2
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,857.77,624.53
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,827.52,606.21
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,795.64,586.71
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,743.1,552.78
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,691.01,517.65
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,642.99,484.99
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,594.69,451.16
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,555.19,422.78
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,511.89,390.35
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,448.65,342.79
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,391.75,298.99
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,329.06,249.74
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,273.6,205.48
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,223.0,164.59
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,178.84,129.35
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,139.02,96.15
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,99.29,65.12
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,63.2,42.95
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,43.21,32.96
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,33.16,23.45
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,22.59,11.7
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,16.22,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,14.56,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,62.23,19.52
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,120.16,84.03
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,176.67,133.22
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,245.57,192.08
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,308.01,245.04
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,376.85,301.06
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,438.27,349.53
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,503.09,398.55
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,541.16,424.99
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,576.63,448.48
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,650.02,500.04
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,724.98,549.09
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,772.73,577.59
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,819.36,605.12
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,859.68,628.39
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,898.06,650.16
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,925.69,665.88
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,955.98,683.45
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,979.89,696.31
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,1000.77,707.4
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,1016.0,715.12
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,1027.95,721.03
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,1034.6,725.35
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,1037.82,727.85
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,1034.15,725.31
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,1027.06,720.95
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,1015.53,714.07
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,1000.67,705.32
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,981.11,693.81
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,958.36,680.45
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,929.58,663.63
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,898.04,645.08
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,862.18,624.76
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,823.97,602.66
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,782.22,577.11
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,738.68,550.03
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,690.48,518.08
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,641.16,483.83
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,588.3,445.55
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,535.91,406.37
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,479.98,364.05
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,424.87,320.75
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,367.55,274.03
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,309.91,225.79
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,253.97,178.3
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,201.58,133.78
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,149.59,92.14
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,103.23,59.03
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,60.27,36.26
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,41.19,31.07
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,33.96,24.11
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,25.05,14.0
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,17.69,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,6.75,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,18.41,4.4
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,29.36,18.64
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,52.54,38.91
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,75.68,59.13
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,104.27,83.77
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,134.02,108.97
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,161.56,131.76
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,189.55,154.39
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,228.31,185.5
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,275.49,222.52
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,371.99,298.88
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,469.87,373.3
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,589.0,461.85
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,713.79,550.36
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,781.27,593.36
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,847.22,634.59
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,898.57,665.26
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,943.9,691.7
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,967.94,704.61
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,989.05,715.97
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,1004.72,724.12
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,1017.13,730.4
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,1023.71,734.66
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,1026.91,737.04
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,1024.71,735.08
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,1019.11,731.21
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,1008.18,724.61
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,993.92,716.12
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,974.57,705.47
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,952.1,692.88
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,924.31,676.25
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,893.71,657.78
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,858.4,636.01
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,820.72,612.52
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,779.36,586.43
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,736.16,558.75
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,688.85,527.28
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,640.37,493.17
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,587.29,453.74
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,534.7,413.43
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,479.7,370.75
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,425.4,327.01
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,369.14,280.14
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,314.71,233.39
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,256.1,182.75
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,203.15,136.8
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,150.94,93.84
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,103.99,59.41
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,60.49,35.8
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,40.03,30.3
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,33.73,24.14
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,25.81,15.1
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,18.68,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.91,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,23.19,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,74.7,34.71
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,135.13,95.19
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,191.05,144.37
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,256.27,200.94
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,226.7,182.52
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,173.97,141.61
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,135.37,110.03
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,87.7,69.16
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,237.75,195.67
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,390.21,316.73
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,356.52,286.11
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,297.27,236.7
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,432.43,342.71
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,560.95,437.52
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,596.85,459.79
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,630.98,481.54
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,542.25,414.65
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,456.32,349.41
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,421.39,323.08
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,393.81,301.32
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,410.32,313.6
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,426.75,325.37
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,367.62,281.3
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,302.62,232.6
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,344.93,264.78
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,380.62,290.89
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,442.55,337.39
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,508.47,385.47
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,532.38,401.71
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,555.16,417.52
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,538.24,405.64
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,521.11,394.02
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,518.0,392.89
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,513.54,390.61
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,512.39,391.38
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,508.11,389.65
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,510.8,393.92
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,506.39,392.39
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,471.87,366.76
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,436.31,339.99
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,411.34,320.95
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,379.69,295.12
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,334.44,257.51
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,287.78,217.51
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,244.68,179.04
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,199.64,138.48
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,154.04,101.0
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,112.7,70.49
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,71.05,46.25
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,48.56,37.98
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,39.5,29.28
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,29.96,18.8
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,21.13,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,4.91,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.95,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,9.16,0.5
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,15.43,7.33
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,25.09,15.97
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,34.76,24.57
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,44.43,33.05
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,54.11,41.39
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,61.89,47.97
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,69.78,54.55
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,69.39,53.99
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,69.0,53.45
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,114.05,91.02
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,160.2,128.5
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,151.67,120.88
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,143.11,113.5
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,156.36,123.96
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,169.69,134.33
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,195.57,154.62
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,221.54,174.67
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,330.14,259.99
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,442.94,344.52
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,462.6,358.22
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,482.19,372.63
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,358.24,278.58
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,224.03,174.15
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,231.26,180.34
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,238.4,185.76
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,336.55,261.91
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,429.21,331.04
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,349.08,270.03
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,267.53,207.8
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,279.45,217.56
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,291.22,226.68
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,323.59,252.32
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,351.76,274.39
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,411.69,320.98
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,464.57,361.15
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,410.62,320.51
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,359.31,282.13
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,356.34,280.86
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,350.36,276.57
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,346.67,274.23
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,335.91,265.05
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,310.89,243.2
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,280.54,215.53
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,226.02,171.08
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,182.84,136.77
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,147.29,105.69
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,106.21,71.72
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,70.39,48.74
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,51.94,41.19
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,39.83,29.74
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,27.31,17.0
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,15.6,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.93,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,13.79,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,28.64,13.83
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,38.78,26.4
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,75.72,57.76
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,119.28,95.33
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,134.76,109.66
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,145.74,119.19
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,166.49,136.41
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,187.81,153.69
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,167.15,135.64
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,140.29,112.4
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,123.95,98.57
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,107.89,84.94
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,182.93,146.08
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,266.77,211.78
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,320.43,252.83
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,375.28,294.05
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,363.13,283.55
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,350.59,273.31
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,348.39,271.3
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,346.02,269.14
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,397.53,307.35
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,448.79,344.37
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,487.11,373.85
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,524.23,402.21
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,562.94,431.54
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,607.01,464.1
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,643.65,488.57
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,685.07,516.02
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,728.56,549.37
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,761.76,575.4
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,826.84,622.73
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,876.31,655.58
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,741.17,564.02
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,611.91,470.66
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,640.79,494.49
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,660.27,509.38
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,648.19,502.25
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,628.54,489.14
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,584.09,455.49
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,538.87,420.27
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,482.66,375.91
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,428.55,331.61
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,372.1,284.02
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,317.14,236.26
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,261.44,187.31
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,208.76,140.95
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,154.18,95.35
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,106.97,59.97
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,61.88,34.39
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,36.68,27.34
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,31.64,22.4
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.56,15.68
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.82,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,6.88,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,14.23,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,43.44,24.66
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,73.83,53.8
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,84.71,65.7
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,88.83,70.72
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,99.84,80.59
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,106.69,86.39
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,135.62,110.58
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,169.91,138.67
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,233.83,190.9
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,308.02,249.64
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,384.5,309.53
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,474.43,377.65
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,533.8,420.25
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,595.74,463.73
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,640.51,494.23
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,693.53,529.91
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,747.55,567.11
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,802.72,604.34
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,860.44,643.03
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,916.11,678.38
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,963.98,707.36
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,1009.09,734.29
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,1021.79,740.79
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,1031.29,745.87
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,1028.05,744.14
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,1021.46,740.59
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,1010.04,733.34
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,995.37,724.2
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,975.2,712.67
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,952.02,699.23
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,923.79,681.97
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,892.93,662.96
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,857.07,641.2
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,819.06,617.73
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,777.88,591.95
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,735.04,564.58
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,688.08,531.65
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,639.93,496.6
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,588.21,457.81
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,536.3,417.73
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,481.6,375.26
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,427.82,331.9
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,369.89,283.53
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,316.07,237.15
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,261.41,189.61
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,210.21,145.0
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,159.33,102.8
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,113.86,68.67
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,71.46,44.48
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,47.41,36.96
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,38.34,28.37
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,28.79,18.59
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,18.41,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,6.88,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,8.36,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,31.74,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,88.05,53.45
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,147.86,107.55
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,205.6,158.5
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,272.39,216.81
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,333.13,269.56
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,399.22,324.92
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,459.39,373.75
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,522.43,422.93
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,578.22,464.42
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,633.3,503.82
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,685.69,539.87
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,737.74,573.63
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,783.57,602.39
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,828.1,629.78
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,863.0,650.25
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,900.62,672.38
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,933.2,690.07
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,963.32,705.95
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,986.7,718.69
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,1007.02,729.59
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,1021.22,736.58
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,1032.11,741.67
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,1037.57,743.82
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,1039.63,744.06
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,1037.81,742.22
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,1032.55,738.44
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,1020.87,730.99
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,1005.84,721.66
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,986.64,709.84
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,964.25,696.12
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,936.18,680.2
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,905.3,662.37
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,869.61,640.37
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,831.54,616.66
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,789.27,590.14
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,745.15,562.03
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,697.7,531.16
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,649.03,497.04
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,597.64,459.06
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,545.76,419.55
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,488.29,375.75
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,433.13,331.89
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,376.48,284.92
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,321.73,238.12
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,265.66,189.67
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,210.22,141.74
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,158.19,98.64
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,111.36,63.56
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,67.29,38.19
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,40.84,30.92
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,35.56,25.81
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.74,18.62
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,18.25,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,8.85,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,8.85,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,39.89,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,98.29,60.32
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,160.46,115.18
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,217.48,165.03
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,282.84,221.08
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,342.2,271.5
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,406.16,323.7
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,465.05,369.66
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,524.75,414.28
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,580.33,454.49
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,636.55,493.67
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,687.22,526.89
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,737.3,558.1
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,782.0,585.0
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,825.21,610.46
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,858.86,629.53
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,894.96,650.09
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,925.35,666.76
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,953.09,681.72
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,976.14,694.0
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,996.17,704.5
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,1010.17,712.45
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,1020.9,718.68
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,1025.77,720.68
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,1027.31,720.88
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,1023.56,719.22
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,1016.5,715.79
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,1006.94,709.94
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,994.07,702.21
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,975.86,691.34
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,954.37,678.56
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,926.3,662.0
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,895.54,643.77
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,860.1,623.43
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,822.42,601.4
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,780.7,575.73
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,737.28,548.61
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,690.23,517.73
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,642.12,484.22
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,589.36,446.2
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,537.14,407.37
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,482.7,366.79
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,428.78,324.86
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,373.59,279.82
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,319.74,234.43
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,265.37,187.91
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,211.04,141.29
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,159.21,98.46
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,111.85,62.86
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,67.06,36.69
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,37.93,28.21
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,32.49,23.04
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,26.71,16.98
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.39,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,8.85,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,4.42,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,8.68,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,22.05,11.64
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,35.86,24.57
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,70.23,53.45
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,111.56,88.6
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,171.72,139.12
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,243.42,198.07
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,298.9,242.41
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,358.95,289.11
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,468.12,373.6
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,588.7,462.67
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,661.77,513.51
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,737.31,562.93
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,751.84,569.2
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,757.04,570.1
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,826.3,614.38
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,896.46,657.1
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,930.17,675.51
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,961.63,692.91
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,981.87,703.62
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,998.86,712.52
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,1015.56,721.35
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,1029.1,728.31
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,1035.91,732.8
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,1039.35,735.49
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,1035.55,732.59
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,1028.35,727.86
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,1008.94,716.22
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,986.63,703.02
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,952.23,682.21
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,914.7,659.48
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,871.85,632.98
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,828.99,604.7
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,796.35,584.49
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,761.82,562.53
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,733.41,545.43
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,700.55,524.72
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,664.45,500.86
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,625.61,474.27
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,584.16,444.42
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,539.36,411.01
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,444.47,340.1
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,368.31,282.65
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,314.97,241.65
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,266.79,204.24
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,236.18,175.84
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,196.97,138.46
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,159.0,103.6
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,115.46,66.8
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,71.44,40.73
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,42.27,32.15
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,36.58,26.71
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,29.39,19.4
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,18.53,1.74
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,8.85,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,18.63,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,49.52,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,95.28,61.37
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,145.04,105.68
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,193.29,148.54
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,247.3,195.58
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,325.06,259.94
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,411.7,329.22
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,462.05,368.29
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,512.67,406.03
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,558.56,438.53
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,603.19,468.76
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,654.25,503.03
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,705.27,535.51
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,712.6,536.41
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,711.48,531.47
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,745.14,552.26
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,779.9,572.81
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,810.75,591.41
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,839.43,608.52
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,863.68,621.02
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,885.64,631.98
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,905.92,643.32
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,924.87,653.77
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,930.06,655.52
