Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,933.51,656.46
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,932.55,655.24
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,929.2,652.68
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,923.36,650.18
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,915.3,646.39
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,901.68,638.44
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,885.42,628.91
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,845.52,603.71
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,805.4,578.38
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,788.8,570.61
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,768.08,559.54
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,735.17,539.35
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,698.98,516.61
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,667.15,497.18
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,630.99,473.72
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,586.38,441.81
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,539.07,406.87
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,489.21,369.55
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,438.95,330.38
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,383.06,285.55
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,328.51,240.19
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,273.12,193.12
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,217.81,145.91
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,164.45,102.02
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,115.83,65.32
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,70.8,38.58
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,39.36,29.37
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,34.94,25.15
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,30.33,20.2
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.73,3.88
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,11.8,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,5.37,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,11.04,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,16.79,7.71
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,22.19,13.18
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,33.79,23.41
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,45.4,33.56
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,132.71,107.5
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,231.49,189.35
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,314.81,256.97
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,417.26,337.46
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,439.07,351.77
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,448.1,356.48
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,461.24,364.36
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,470.64,369.05
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,351.7,276.38
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,224.09,174.56
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,320.07,249.26
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,418.44,321.26
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,432.62,329.55
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,446.42,338.38
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,582.09,436.94
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,720.41,531.23
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,767.09,561.35
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,819.84,596.17
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,804.5,584.42
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,794.08,576.75
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,691.23,505.66
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,582.16,429.08
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,568.9,420.63
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,550.1,407.35
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,521.13,387.42
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,492.47,367.6
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,565.42,422.6
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,631.13,470.24
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,633.43,472.51
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,632.46,473.14
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,586.24,440.25
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,542.57,409.26
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,559.59,425.04
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,564.35,430.54
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,544.81,416.93
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,515.55,395.34
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,441.53,339.06
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,378.43,290.74
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,345.53,263.5
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,304.56,227.68
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,261.45,188.98
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,213.99,145.65
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,164.16,103.8
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,118.13,68.31
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,73.45,41.37
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,41.86,31.86
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,36.64,26.87
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,30.05,20.23
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,20.08,5.51
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,11.8,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,16.88,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,45.06,1.91
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,86.43,57.72
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,130.56,96.95
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,175.81,137.14
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,226.43,181.49
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,258.48,210.21
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,288.1,235.55
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,342.12,279.27
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,399.56,324.2
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,481.76,387.77
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,576.39,458.15
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,663.22,520.48
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,751.63,578.38
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,796.35,605.23
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,839.58,631.14
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,877.96,653.53
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,914.18,674.26
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,945.66,692.74
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,974.49,709.5
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,996.68,721.41
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,1015.74,731.45
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,1021.57,733.49
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,1023.37,733.34
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,1035.47,741.29
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,1044.33,747.16
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,1042.74,745.65
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,1037.69,742.28
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,988.9,712.2
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,937.08,680.47
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,864.85,631.71
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,795.38,583.3
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,739.91,546.25
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,689.31,511.62
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,643.79,480.58
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,599.78,450.08
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,527.25,398.58
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,460.64,350.49
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,466.06,356.7
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,467.04,358.7
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,415.52,320.4
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,367.14,284.36
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,339.23,264.16
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,310.8,242.85
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,259.48,203.38
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,215.33,169.37
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,182.71,143.51
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,151.02,117.96
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,138.99,103.96
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,115.49,80.65
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,79.68,53.09
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,46.76,36.28
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,38.58,28.62
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,29.95,20.2
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,19.58,6.31
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,10.81,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,20.9,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,56.28,9.97
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,109.92,73.06
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,172.73,126.85
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,230.26,177.33
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,295.89,233.88
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,355.33,284.32
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,419.4,336.47
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,477.77,382.26
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,536.9,426.82
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,590.55,464.98
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,644.51,501.75
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,696.47,535.52
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,748.11,567.7
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,792.51,594.24
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,830.83,616.3
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,867.07,637.32
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,895.5,653.09
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,904.6,656.55
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,912.33,659.53
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,962.14,689.44
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,1009.88,716.95
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,1023.48,723.36
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,1033.78,728.38
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,1039.21,730.74
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,1041.24,731.24
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,1037.87,728.78
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,1031.11,724.47
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,1019.51,717.39
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,1004.62,708.47
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,984.56,696.5
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,961.4,682.71
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,933.51,666.28
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,902.84,648.08
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,867.8,626.9
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,830.38,604.05
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,789.5,579.88
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,746.66,553.97
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,699.76,524.19
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,651.49,490.75
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,600.86,454.19
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,549.7,416.1
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,495.64,375.97
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,441.81,334.24
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,383.4,287.18
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,328.87,241.44
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,273.8,194.19
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,221.48,148.89
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,168.97,105.05
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,118.05,65.71
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,72.42,37.64
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,36.23,26.63
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,32.08,22.69
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,27.71,18.19
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,19.52,7.06
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,12.78,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,23.79,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,64.94,17.39
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,118.79,78.45
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,182.01,132.36
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,237.9,181.7
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,301.18,236.41
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,359.97,286.54
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,421.73,337.27
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,478.13,381.72
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,536.42,425.74
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,589.99,465.06
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,644.0,503.2
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,689.27,531.47
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,737.24,560.9
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,780.68,587.34
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,822.58,612.31
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,834.87,616.59
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,838.43,615.63
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,813.52,595.94
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,777.8,567.24
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,856.3,621.31
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,934.85,669.86
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,976.1,692.89
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,1014.39,714.39
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,1020.3,716.74
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,1022.87,717.7
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,1019.55,716.32
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,1012.9,713.1
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,1002.04,706.71
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,987.94,698.48
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,968.28,688.14
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,945.6,675.95
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,918.14,659.95
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,887.95,642.2
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,818.84,600.02
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,752.54,557.56
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,691.07,515.09
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,634.54,475.16
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,625.82,472.5
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,606.6,461.13
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,559.51,426.7
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,512.02,391.29
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,470.64,360.2
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,426.87,325.52
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,378.43,285.09
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,327.97,241.56
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,261.62,188.09
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,210.58,147.89
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,162.53,109.03
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,119.79,76.63
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,80.18,48.14
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,39.51,29.57
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,34.18,24.59
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,28.48,18.95
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,19.83,8.01
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,12.78,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,27.54,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,69.77,24.1
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,122.67,82.49
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,184.59,135.83
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,188.69,146.43
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,184.02,147.27
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,207.8,168.98
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,232.89,190.26
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,254.15,207.43
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,278.45,226.24
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,333.81,270.2
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,387.3,311.7
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,445.43,355.42
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,505.64,399.56
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,594.47,464.62
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,680.46,525.51
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,794.25,605.62
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,904.26,676.22
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,928.64,688.94
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,944.01,696.99
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,902.91,667.4
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,846.75,623.65
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,874.4,641.75
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,900.29,657.44
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,957.53,697.17
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,1007.18,726.69
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,1020.92,732.66
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,1037.72,741.06
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,1026.59,733.5
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,1012.19,724.44
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,991.92,712.9
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,968.69,699.53
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,925.06,672.69
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,884.35,647.71
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,836.26,618.21
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,787.55,586.72
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,749.58,562.32
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,709.55,535.82
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,672.75,511.97
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,633.07,485.07
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,559.03,429.88
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,494.16,380.68
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,453.27,349.97
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,409.1,315.12
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,363.37,277.23
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,315.75,236.41
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,265.6,192.78
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,215.69,148.78
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,170.21,109.45
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,126.26,74.17
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,81.64,46.04
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,44.74,34.32
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,39.65,29.5
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,33.02,22.97
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,22.32,10.41
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,13.76,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,23.95,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,60.27,24.12
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,116.49,79.35
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,185.2,137.19
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,233.71,181.54
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,286.23,228.44
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,327.29,265.01
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,364.18,296.64
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,426.79,346.88
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,490.69,396.32
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,523.51,420.13
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,549.29,438.09
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,580.37,458.8
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,607.56,475.95
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,634.2,492.31
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,657.51,505.91
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,692.99,529.15
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,727.5,551.22
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,777.66,584.51
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,827.86,617.0
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,868.55,642.12
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,909.75,667.13
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,925.17,674.88
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,938.1,681.37
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,937.04,679.16
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,934.18,676.05
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,925.65,669.72
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,914.9,662.11
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,896.27,649.47
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,875.98,635.85
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,893.86,651.69
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,907.58,664.21
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,910.11,666.47
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,905.11,663.97
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,870.09,642.72
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,832.8,620.03
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,788.57,591.96
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,743.29,562.83
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,688.41,525.62
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,635.21,487.48
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,586.8,451.92
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,537.14,414.28
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,486.55,375.31
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,435.49,334.52
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,380.92,289.52
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,327.52,244.14
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,274.1,197.84
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,225.06,154.76
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,173.57,111.67
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,126.97,75.43
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,81.41,46.15
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,43.66,33.32
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,38.47,28.45
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,32.93,22.93
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.67,11.2
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,14.74,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,22.43,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,55.7,24.88
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,99.75,69.23
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,150.88,113.27
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,200.25,156.86
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,255.87,205.19
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,308.52,250.24
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,367.74,299.09
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,416.79,338.26
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,466.52,376.59
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,520.05,416.75
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,575.19,456.8
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,639.6,502.8
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,706.44,548.64
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,771.44,590.78
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,841.23,635.02
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,890.86,664.81
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,945.04,697.25
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,976.9,714.61
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,1006.05,730.41
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,1028.98,742.53
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,1048.74,752.75
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,1062.23,759.03
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,1072.31,763.37
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,1077.43,765.12
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,1079.0,764.9
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,1075.48,761.76
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,1068.42,756.66
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,1056.88,749.14
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,1041.89,739.67
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,1022.1,727.51
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,999.04,713.45
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,970.15,697.15
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,938.37,678.92
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,901.69,656.4
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,862.57,632.14
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,820.31,605.84
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,776.03,577.88
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,728.43,547.27
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,679.36,513.42
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,626.98,475.53
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,573.9,435.94
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,518.15,393.6
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,462.73,349.97
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,405.05,303.13
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,345.74,253.6
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,288.52,204.62
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,234.0,157.41
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,179.81,111.93
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,129.89,72.93
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,79.46,40.21
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,38.2,28.28
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,32.36,22.93
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,28.92,19.4
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,21.82,10.94
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,16.71,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,32.33,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,82.64,39.25
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,135.77,91.85
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,198.89,145.41
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,256.84,196.14
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,321.9,251.72
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,380.46,300.8
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,444.2,351.97
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,502.77,397.09
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,563.11,441.55
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,618.02,480.82
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,669.87,516.01
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,719.94,546.85
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,769.24,576.28
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,813.73,602.75
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,856.62,627.75
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,893.65,648.6
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,928.38,667.8
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,958.4,684.01
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,985.59,698.43
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,1007.84,709.93
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,1026.94,719.59
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,1040.74,726.15
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,1051.19,730.87
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,1056.24,732.8
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,1057.82,732.87
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,1054.95,730.62
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,1048.62,726.5
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,1034.59,718.24
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,1017.31,708.23
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,995.16,696.53
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,970.14,683.09
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,942.44,667.25
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,912.01,649.66
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,876.44,628.61
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,838.6,605.97
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,797.06,580.92
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,753.74,554.37
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,707.16,525.16
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,659.44,492.65
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,608.86,456.7
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,556.04,418.09
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,501.57,377.29
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,447.68,335.53
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,392.05,291.33
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,338.09,247.0
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,282.86,200.78
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,227.78,154.24
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,176.72,112.07
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,130.17,76.1
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,84.67,46.68
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,45.86,35.11
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,38.09,28.07
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,33.59,23.57
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,23.37,12.56
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,16.71,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.46,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.82,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,8.67,1.61
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,12.53,5.1
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,18.32,10.21
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,24.12,15.27
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,45.88,33.94
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,67.67,52.29
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,82.99,64.87
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,98.35,77.27
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,124.8,98.56
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,151.45,119.55
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,181.82,143.25
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,212.6,166.82
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,268.57,209.7
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,319.88,247.82
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,391.72,301.33
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,473.75,360.49
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,530.79,400.11
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,588.69,439.7
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,731.05,541.44
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,865.35,632.29
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,949.23,684.26
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,1023.52,728.02
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,1031.03,730.61
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,1035.31,732.46
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,1032.98,730.59
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,1027.33,726.92
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,1015.03,719.35
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,999.59,710.04
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,978.76,698.79
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,955.09,685.78
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,927.96,669.74
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,898.16,651.97
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,864.14,631.39
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,827.84,609.2
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,787.42,584.17
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,745.22,557.66
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,699.73,528.24
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,653.06,495.76
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,601.51,458.54
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,550.58,420.62
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,497.34,380.49
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,444.56,339.21
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,390.09,295.04
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,337.11,250.63
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,282.96,204.43
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,228.72,157.77
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,177.51,114.7
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,130.66,77.72
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,85.99,48.19
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,47.79,37.26
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,38.84,29.06
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,34.38,24.55
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,24.13,13.64
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,17.69,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,8.85,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,7.76,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,12.54,3.29
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,23.65,14.21
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,34.77,24.15
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,51.67,38.86
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,68.99,53.71
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,109.16,87.47
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,149.14,120.26
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,196.16,158.14
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,245.83,197.19
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,375.33,299.47
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,517.05,404.97
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,624.33,482.32
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,736.89,558.76
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,780.63,583.95
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,823.08,608.82
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,860.75,630.61
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,891.52,647.77
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,922.19,665.84
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,950.45,682.35
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,972.87,694.64
