Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,992.38,705.23
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,1005.91,713.26
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,1016.28,719.58
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,1021.95,722.13
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,1024.37,722.88
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,1021.05,720.45
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,1014.52,716.26
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,1002.43,708.98
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,987.31,700.0
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,966.41,687.68
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,942.79,673.76
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,916.79,659.53
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,888.19,643.52
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,854.62,623.22
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,818.91,601.4
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,779.14,576.9
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,737.88,551.11
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,692.16,520.94
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,645.39,488.44
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,596.05,452.86
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,546.5,416.09
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,494.34,376.98
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,442.71,336.86
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,389.09,293.73
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,334.24,248.34
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,280.93,203.2
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,230.35,159.79
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,180.07,117.7
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,134.01,81.35
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,89.9,51.9
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,52.18,35.16
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,40.99,30.91
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.23,24.39
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,24.89,14.48
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,15.07,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,9.34,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,7.28,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,11.57,2.81
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,21.23,12.19
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,30.89,20.82
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,49.42,36.88
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,68.72,53.42
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,113.44,91.01
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,158.48,128.03
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,188.13,151.64
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,218.29,175.22
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,232.3,185.19
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,245.32,194.24
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,301.61,238.05
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,368.36,288.31
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,465.02,360.93
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,560.71,430.05
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,660.64,500.64
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,761.5,569.28
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,715.28,532.5
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,656.28,488.67
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,664.99,494.12
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,672.15,497.67
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,727.28,535.18
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,774.37,566.25
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,840.57,611.58
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,907.22,655.83
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,956.66,686.63
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,1001.65,714.66
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,997.72,711.64
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,990.39,707.39
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,972.8,696.77
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,952.09,684.4
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,924.62,668.07
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,894.54,650.09
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,860.74,630.55
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,824.72,609.3
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,784.26,584.19
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,742.14,557.65
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,696.24,527.79
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,649.26,494.82
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,599.94,458.95
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,548.44,420.49
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,490.65,376.84
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,433.79,332.65
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,363.06,277.3
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,305.35,232.12
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,251.94,189.78
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,209.65,156.69
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,171.91,124.98
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,134.54,94.35
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,99.36,68.43
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,61.99,44.76
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,50.82,39.7
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,39.07,28.7
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,26.92,16.39
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,14.41,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,8.36,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.98,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,6.59,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,11.57,2.99
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,20.26,11.4
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,28.96,19.2
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,44.13,32.43
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,59.54,45.71
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,72.91,57.02
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,86.28,68.11
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,95.33,75.33
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,104.35,82.41
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,115.17,90.87
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,126.01,99.2
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,136.72,107.37
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,147.48,115.5
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,139.35,108.51
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,131.34,101.76
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,145.53,112.83
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,159.81,123.79
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,195.93,151.71
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,232.26,179.19
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,252.22,193.87
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,272.18,208.53
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,260.62,199.33
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,249.07,190.37
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,245.46,187.52
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,241.81,184.63
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,204.58,156.17
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,167.56,127.74
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,164.96,125.99
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,162.35,124.09
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,159.72,122.18
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,157.07,120.27
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,148.69,113.84
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,140.41,107.48
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,144.07,110.6
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,147.67,113.66
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,149.38,115.29
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,151.07,116.93
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,156.09,121.2
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,161.05,125.43
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,152.49,118.84
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,144.03,112.38
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,135.46,105.97
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,126.95,99.58
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,139.01,109.78
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,149.98,118.96
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,161.03,127.07
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,165.43,128.96
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,142.64,109.14
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,117.78,87.74
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,93.5,68.65
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,65.22,48.52
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,48.9,38.09
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,35.23,25.43
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,23.79,14.07
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,12.84,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,6.88,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.93,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,15.1,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,29.7,14.95
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,34.11,22.1
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,34.76,24.04
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,57.79,43.84
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,81.51,63.95
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,146.9,118.39
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,221.08,178.75
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,252.4,203.15
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,284.31,227.56
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,358.32,285.09
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,432.64,341.0
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,557.62,434.98
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,693.49,531.76
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,738.21,557.81
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,782.33,583.99
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,836.52,617.3
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,889.16,648.76
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,918.72,665.03
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,945.69,679.89
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,967.83,693.21
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,987.13,704.89
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,1001.5,712.37
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,1012.79,718.09
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,1017.89,720.7
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,1019.79,721.57
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,1017.02,720.91
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,1011.06,718.44
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,1000.44,712.25
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,986.73,704.29
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,968.04,694.38
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,946.42,682.65
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,919.8,666.85
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,890.59,649.39
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,852.08,626.62
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,812.13,602.62
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,777.18,580.87
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,739.66,557.07
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,694.96,527.72
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,649.13,495.41
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,598.43,458.49
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,548.39,420.94
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,496.03,381.43
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,444.16,340.76
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,390.78,297.09
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,338.85,253.27
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,283.04,205.63
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,232.24,161.52
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,181.61,118.59
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,135.08,81.28
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,91.3,51.4
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,53.64,33.83
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,39.49,29.48
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,34.55,24.65
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.52,15.52
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,16.6,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,10.32,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,6.98,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,36.06,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,86.73,51.33
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,132.29,92.64
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,187.32,139.85
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,216.37,168.07
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,244.96,194.58
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,295.98,237.17
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,349.77,280.31
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,417.06,332.87
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,487.76,386.31
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,540.55,423.99
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,594.22,461.07
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,668.26,513.04
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,745.18,562.89
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,793.05,590.93
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,835.84,615.32
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,873.87,637.36
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,909.89,657.89
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,939.85,674.29
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,967.26,689.06
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,989.12,700.76
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,1008.0,710.73
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,1017.4,716.07
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,1023.25,719.52
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,1033.58,725.08
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,1040.77,728.76
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,1037.48,727.61
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,1030.9,724.72
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,1019.56,718.05
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,1005.04,709.6
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,972.65,690.23
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,942.58,672.47
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,889.11,640.81
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,834.99,606.14
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,789.34,576.27
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,744.64,546.45
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,722.29,534.44
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,695.78,518.84
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,677.12,508.57
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,650.51,491.85
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,606.51,460.21
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,559.89,425.76
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,507.0,386.58
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,454.61,346.2
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,398.05,300.88
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,343.53,255.69
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,290.25,210.3
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,236.72,164.23
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,186.18,121.49
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,139.75,84.28
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,95.01,53.66
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,56.62,35.42
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,41.17,30.93
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,36.32,26.19
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.7,16.62
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,17.39,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,10.81,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,6.31,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,37.78,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,83.1,50.73
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,129.75,92.14
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,187.98,142.09
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,236.76,185.68
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,289.82,231.95
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,342.15,276.37
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,397.2,321.44
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,457.71,369.32
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,521.82,418.32
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,585.37,465.44
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,650.42,512.18
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,699.59,544.53
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,748.22,575.36
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,791.32,601.02
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,833.04,625.17
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,871.18,647.84
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,902.29,665.68
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,933.41,683.32
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,962.12,699.25
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,982.61,711.59
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,1000.12,722.21
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,1012.66,728.7
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,1021.99,733.34
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,1026.58,735.45
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,1027.96,735.74
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,1023.68,733.69
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,1016.28,729.84
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,1005.78,723.5
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,992.24,715.37
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,974.76,704.72
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,954.34,692.3
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,927.68,676.18
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,898.57,658.48
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,866.68,638.89
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,830.29,616.19
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,789.26,591.05
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,746.87,564.57
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,700.94,533.11
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,654.41,500.14
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,601.75,461.67
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,547.76,421.29
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,489.86,377.67
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,434.08,334.29
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,380.97,291.44
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,330.21,249.29
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,283.9,209.87
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,240.75,172.78
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,189.32,130.27
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,143.0,93.64
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,105.13,67.25
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,72.43,50.25
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,54.21,42.66
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,45.3,34.22
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,33.52,22.56
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,19.23,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,11.3,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,4.11,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,12.69,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,21.24,11.0
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,35.03,23.87
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,48.89,36.19
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,71.64,55.78
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,95.29,75.98
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,119.08,96.04
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,141.24,114.45
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,174.27,141.54
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,208.41,169.01
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,252.31,203.91
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,297.67,239.21
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,348.32,278.24
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,394.73,313.27
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,484.81,381.48
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,572.83,445.6
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,701.27,538.82
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,833.55,628.87
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,895.55,666.28
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,957.09,703.42
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,978.46,714.49
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,996.93,724.29
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,1010.92,731.32
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,1021.79,736.52
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,1013.18,731.21
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,1007.57,728.14
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,974.03,706.5
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,933.08,676.97
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,954.2,694.46
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,967.01,702.47
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,962.4,699.55
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,949.77,691.85
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,917.54,671.68
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,880.83,648.73
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,808.67,601.67
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,740.3,553.39
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,690.31,519.41
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,641.74,485.6
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,593.51,451.62
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,547.87,418.87
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,510.01,391.65
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,472.08,363.65
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,436.87,337.86
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,398.57,308.52
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,366.02,281.62
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,325.83,246.85
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,282.52,208.78
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,237.58,168.56
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,188.41,127.27
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,144.14,91.92
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,100.75,61.47
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,63.69,41.68
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,46.09,35.38
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,39.42,29.01
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,29.45,19.21
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,20.04,1.6
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,11.8,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,9.3,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,41.78,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,87.14,54.52
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,133.72,95.09
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,192.15,144.79
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,237.96,185.68
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,286.7,227.83
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,351.83,281.36
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,424.21,338.73
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,482.02,383.28
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,542.45,428.24
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,594.18,465.22
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,648.11,502.51
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,697.41,534.52
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,746.26,565.17
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,790.33,591.83
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,833.05,617.15
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,871.35,639.51
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,902.91,657.31
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,934.31,674.92
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,963.44,690.95
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,985.04,703.69
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,1003.7,714.78
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,1017.91,722.0
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,1028.94,727.41
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,1033.69,729.4
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,1035.19,729.61
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,1032.45,728.5
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,1026.47,725.55
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,1014.83,718.49
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,1000.08,709.67
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,980.86,698.18
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,958.72,684.96
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,931.53,669.76
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,901.78,652.81
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,867.9,632.35
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,831.86,610.34
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,791.83,585.46
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,750.14,559.19
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,705.16,530.77
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,659.1,499.18
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,608.42,462.55
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,558.34,425.29
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,505.64,385.78
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,453.56,345.34
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,399.69,302.01
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,344.99,256.8
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,291.78,211.8
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,241.36,168.51
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,190.76,125.9
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,144.18,88.42
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,99.73,57.27
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,61.17,37.47
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,42.48,32.05
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,37.7,27.43
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.56,18.51
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,19.76,3.08
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,12.78,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,11.4,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,43.93,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,89.64,55.56
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,138.24,97.63
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,196.71,147.37
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,251.42,194.72
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,312.47,246.17
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,368.71,292.61
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,428.73,340.31
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,483.6,382.09
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,539.08,422.67
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,592.0,460.26
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,645.45,496.93
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,694.18,528.07
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,742.38,558.12
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,785.98,584.5
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,828.25,609.57
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,860.34,628.78
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,895.02,649.68
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,925.22,666.66
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,953.02,682.08
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,975.5,694.28
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,995.09,704.77
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,1009.16,713.13
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,1020.11,719.77
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,1025.89,722.65
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,1028.44,723.76
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,1025.74,721.71
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,1019.83,717.9
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,1008.78,711.39
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,994.63,703.14
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,975.11,692.77
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,952.73,680.66
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,926.6,665.39
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,897.83,648.42
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,864.88,628.57
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,829.68,607.15
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,789.91,582.73
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,748.38,556.86
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,704.04,528.6
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,658.55,497.1
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,609.83,462.14
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,558.88,424.62
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,506.05,385.29
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,453.55,344.76
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,400.52,302.13
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,348.8,259.16
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,295.3,213.93
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,241.51,167.9
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,190.9,125.13
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,144.26,87.45
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,99.32,55.8
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,60.16,35.67
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,40.48,30.39
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,36.54,26.54
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,28.08,18.26
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,19.7,4.38
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,13.27,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.97,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,6.26,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,10.6,2.85
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,17.84,9.46
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,25.09,15.9
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,34.27,23.93
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,43.46,31.83
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,69.54,53.93
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,96.32,76.13
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,119.72,95.13
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,143.27,113.92
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,151.82,120.27
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,160.36,126.62
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,171.36,134.92
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,182.5,143.25
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,183.44,143.43
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,184.43,143.72
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,206.19,160.42
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,228.07,176.93
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,256.08,198.07
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,284.15,218.99
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,306.69,235.52
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,329.21,251.93
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,325.05,248.39
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,320.84,245.06
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,331.07,252.51
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,341.17,259.77
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,342.67,260.68
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,344.07,261.61
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,339.92,258.46
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,335.71,255.35
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,317.24,241.66
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,298.87,228.1
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,287.86,220.09
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,276.91,212.06
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,251.14,192.75
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,225.59,173.54
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,211.71,163.35
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,197.98,153.12
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,186.78,144.74
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,175.73,136.42
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,176.96,137.72
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,178.06,138.9
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,170.99,133.95
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,163.94,129.02
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,174.2,137.71
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,180.14,142.72
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,180.59,142.79
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,177.45,139.44
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,160.5,123.25
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,136.86,101.22
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,107.85,77.61
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,77.36,55.96
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,56.7,45.31
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,44.4,33.88
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,32.43,22.35
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,21.18,6.42
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,12.78,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,6.82,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,22.21,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,39.35,25.06
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,71.65,52.84
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,105.2,81.53
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,126.45,100.47
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,148.3,119.47
