Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,141.71,114.39
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,134.93,108.45
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,166.73,134.16
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,198.73,159.24
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,227.22,181.22
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,256.13,203.21
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,296.01,233.54
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,336.97,264.06
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,406.62,315.99
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,471.45,362.8
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,525.61,400.68
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,580.92,438.63
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,675.1,505.18
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,773.14,571.49
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,837.76,614.09
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,905.74,658.22
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,955.87,687.8
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,1000.98,713.63
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,984.76,703.03
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,969.33,693.99
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,987.89,704.88
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,1007.15,715.67
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,964.21,688.79
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,923.65,664.16
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,834.96,603.74
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,747.04,542.55
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,720.02,526.33
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,692.93,509.0
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,652.68,481.9
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,613.54,455.37
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,562.46,420.4
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,514.33,387.03
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,442.24,335.58
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,375.55,287.11
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,352.14,270.69
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,328.77,253.72
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,285.39,221.99
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,243.95,191.19
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,193.6,152.39
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,147.19,116.06
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,121.8,96.05
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,96.92,76.07
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,99.39,77.28
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,96.62,73.79
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,87.57,63.51
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,73.63,52.82
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,55.58,44.22
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,45.89,35.13
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,34.99,24.56
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,21.23,7.36
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,12.29,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.93,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,12.54,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,21.24,11.53
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,32.35,21.79
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,43.56,31.77
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,62.74,48.39
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,82.11,64.93
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,102.6,82.12
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,123.47,99.34
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,160.68,129.84
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,195.84,158.05
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,201.34,161.6
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,201.13,160.68
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,197.08,156.79
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,192.65,152.63
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,159.4,125.6
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,126.35,98.7
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,116.06,90.26
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,105.8,81.76
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,104.84,80.86
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,103.89,79.94
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,104.89,80.65
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,105.9,81.36
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,102.98,78.9
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,100.07,76.48
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,118.19,91.04
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,136.32,105.41
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,168.68,131.04
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,200.95,156.2
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,207.56,161.11
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,214.1,166.12
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,186.95,144.93
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,160.01,123.9
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,162.06,125.87
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,163.98,127.61
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,240.12,187.87
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,313.25,243.85
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,221.1,172.46
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,130.88,101.38
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,157.24,123.1
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,183.11,143.83
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,237.55,187.42
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,288.39,227.07
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,324.79,255.76
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,354.17,278.03
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,310.44,243.67
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,269.09,211.27
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,249.08,193.26
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,224.66,170.08
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,186.69,137.08
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,143.6,100.32
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,107.06,71.48
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,70.79,47.35
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,49.15,38.64
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,44.41,33.95
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,32.46,22.51
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,20.12,7.45
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,12.78,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,13.75,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,49.68,6.8
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,98.65,63.39
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,98.6,69.96
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,92.44,69.03
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,71.31,54.39
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,36.99,26.31
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,58.49,44.84
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,79.58,62.49
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,101.75,80.71
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,124.02,98.64
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,132.84,105.22
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,141.68,111.76
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,170.52,134.48
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,199.74,157.01
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,245.05,191.94
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,298.2,231.96
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,316.62,244.65
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,334.84,257.28
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,322.56,246.86
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,303.03,231.33
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,311.1,236.88
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,319.1,242.19
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,374.23,282.32
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,422.26,316.22
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,495.05,368.25
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,567.37,418.56
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,675.88,495.97
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,768.82,560.22
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,881.79,640.8
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,979.44,703.98
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,926.75,670.28
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,876.88,639.96
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,811.57,595.48
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,749.55,552.34
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,797.52,591.25
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,831.99,616.26
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,757.82,566.1
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,689.72,517.44
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,675.61,510.64
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,653.49,496.89
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,609.85,465.44
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,563.67,431.33
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,515.14,394.8
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,465.65,356.17
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,413.23,313.72
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,361.78,270.7
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,304.91,222.61
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,253.11,177.88
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,201.6,134.12
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,154.06,95.27
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,108.55,62.42
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,68.83,40.65
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,43.96,33.49
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,39.72,29.42
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,31.12,21.15
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,22.86,9.81
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,15.24,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,15.73,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,43.66,7.71
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,77.98,50.52
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,128.26,91.65
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,192.55,144.73
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,258.11,199.5
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,334.87,262.6
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,392.03,309.44
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,451.63,356.52
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,507.79,399.32
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,565.48,441.6
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,618.41,478.2
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,671.6,512.83
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,715.59,539.85
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,757.93,565.31
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,801.95,591.27
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,849.16,618.75
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,885.55,638.98
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,919.78,657.73
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,949.35,674.48
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,976.28,689.62
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,997.95,700.83
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,1016.62,710.3
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,1030.22,716.66
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,1040.59,721.22
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,1045.66,724.4
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,1047.41,725.79
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,1044.33,723.14
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,1037.93,718.69
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,1027.24,712.26
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,1013.33,704.04
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,994.32,693.83
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,972.25,681.8
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,945.94,666.26
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,916.88,649.01
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,882.6,628.56
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,845.99,606.54
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,806.07,582.3
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,764.29,556.58
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,719.47,528.5
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,673.35,498.12
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,623.53,463.22
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,573.05,426.83
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,521.3,388.69
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,469.67,349.3
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,415.39,306.57
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,359.01,260.96
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,305.17,216.11
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,253.44,172.18
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,201.26,128.67
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,152.64,89.57
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,102.8,53.81
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,60.83,31.2
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,34.54,24.56
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,32.04,22.14
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,26.59,16.87
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,20.78,8.66
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,13.76,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,19.14,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,58.15,12.9
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,111.03,69.42
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,161.41,112.3
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,221.52,162.99
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,277.45,211.01
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,339.19,262.45
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,395.11,307.65
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,455.2,354.08
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,511.47,396.18
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,569.17,437.65
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,622.32,474.34
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,672.44,506.73
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,720.33,535.85
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,767.43,563.76
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,810.64,588.63
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,852.3,612.08
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,888.67,632.18
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,922.81,650.7
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,952.2,667.22
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,978.89,682.11
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,1001.22,693.68
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,1020.54,703.51
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,1034.2,709.91
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,1044.63,714.57
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,1050.26,718.18
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,1052.55,720.0
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,1049.49,717.65
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,1043.1,713.54
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,1031.49,706.64
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,1016.69,698.02
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,996.91,687.63
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,974.2,675.5
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,947.13,659.94
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,917.35,642.71
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,883.81,622.94
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,847.96,601.62
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,808.34,577.82
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,766.88,552.58
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,721.43,524.4
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,674.72,493.81
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,625.43,459.66
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,575.55,424.09
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,523.29,386.32
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,468.57,345.49
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,414.29,303.41
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,361.14,260.75
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,307.51,216.66
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,256.12,173.56
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,203.86,130.42
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,152.24,89.17
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,105.64,55.98
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,64.14,33.41
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,36.13,25.78
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,32.81,22.68
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,27.89,17.89
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,22.68,10.36
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,15.73,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,19.39,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,59.5,15.18
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,113.42,71.36
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,164.73,115.33
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,225.77,167.36
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,282.07,216.26
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,344.14,268.68
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,400.61,315.13
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,461.29,362.91
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,517.8,405.88
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,575.73,448.23
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,628.78,485.49
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,681.96,520.7
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,727.28,549.14
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,775.06,578.75
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,818.38,605.53
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,860.15,630.98
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,897.94,652.93
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,933.72,673.36
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,965.27,690.92
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,994.32,706.85
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,1016.62,718.98
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,1035.81,729.31
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,1049.24,737.08
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,1059.36,743.01
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,1065.19,745.78
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,1067.59,746.64
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,1064.53,745.51
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,1058.07,742.47
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,1046.27,735.5
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,1031.19,726.68
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,1012.5,715.87
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,990.73,703.23
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,964.01,688.47
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,934.45,671.81
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,900.91,651.86
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,864.9,630.16
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,824.63,605.58
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,782.41,579.39
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,737.51,551.63
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,691.21,521.51
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,640.63,485.11
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,589.3,447.13
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,536.54,407.97
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,483.9,367.42
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,428.9,323.43
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,371.98,276.56
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,316.83,229.88
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,264.0,184.22
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,210.88,138.9
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,161.55,98.24
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,110.64,60.72
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,68.33,37.01
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,39.06,29.09
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,36.38,26.45
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,30.67,20.84
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,24.61,12.56
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,17.2,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,14.02,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,46.62,13.79
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,87.29,58.11
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,130.36,95.11
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,182.22,139.99
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,223.67,177.48
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,267.71,216.3
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,318.87,259.81
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,373.11,304.54
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,425.12,346.11
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,478.84,387.73
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,544.19,437.47
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,610.42,486.45
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,670.32,529.42
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,732.0,571.53
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,787.92,608.03
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,847.29,646.14
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,853.23,647.51
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,848.92,642.67
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,871.8,656.32
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,891.46,666.98
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,956.19,709.07
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,1011.87,743.15
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,1032.85,754.86
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,1051.06,765.28
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,1057.51,768.5
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,1060.69,769.9
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,1058.56,768.12
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,1053.18,764.47
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,1042.61,757.83
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,1028.89,749.34
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,1011.16,738.4
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,990.48,725.66
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,963.67,709.39
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,934.22,691.41
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,900.26,670.36
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,864.15,647.74
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,824.44,622.7
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,783.06,596.23
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,735.93,565.13
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,687.74,531.02
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,633.18,490.87
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,579.18,450.11
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,526.26,410.05
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,473.98,369.06
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,405.22,314.02
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,345.14,264.8
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,287.84,217.5
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,238.29,176.61
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,186.07,135.51
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,148.75,108.29
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,114.85,77.43
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,76.18,48.03
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,51.19,40.42
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,47.57,36.82
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,38.31,27.86
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,29.5,16.87
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,19.66,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.93,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,15.8,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,52.53,17.19
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,99.49,66.23
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,138.61,101.11
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,184.53,141.84
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,173.8,138.86
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,143.18,116.0
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,196.45,160.64
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,250.99,205.46
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,300.03,244.82
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,346.82,281.61
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,354.67,285.75
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,364.42,291.06
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,333.86,265.27
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,292.16,230.82
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,319.79,251.05
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,346.85,270.13
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,392.83,304.1
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,439.56,337.87
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,553.0,421.84
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,670.17,504.58
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,775.35,578.97
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,878.25,649.54
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,912.68,671.32
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,945.39,691.75
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,988.99,718.59
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,1029.11,742.79
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,1037.46,747.9
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,1042.49,751.47
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,1032.06,744.84
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,1018.5,736.54
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,999.51,724.78
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,977.62,711.29
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,951.9,695.64
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,923.46,678.23
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,890.73,657.95
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,855.65,636.02
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,816.44,611.37
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,775.38,585.21
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,730.45,556.03
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,684.27,523.97
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,634.76,487.93
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,582.9,449.23
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,530.45,409.51
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,478.22,368.56
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,424.31,324.82
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,371.5,280.56
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,317.09,233.98
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,262.14,186.28
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,210.04,141.43
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,161.69,101.13
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,114.66,65.96
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,73.15,41.5
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,42.76,32.7
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,39.86,29.84
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,33.34,23.47
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,25.1,13.81
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,18.18,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.91,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,19.05,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,58.39,19.86
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,110.16,71.87
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,160.33,114.95
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,220.28,166.41
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,276.15,215.16
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,337.94,267.5
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,395.07,314.85
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,454.74,362.46
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,510.83,405.3
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,568.55,447.56
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,622.14,485.66
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,676.08,521.97
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,721.05,550.05
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,768.6,579.39
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,811.81,604.18
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,853.57,627.44
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,890.79,648.63
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,925.98,668.29
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,956.45,684.68
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,984.41,699.42
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,1005.93,710.3
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,1024.43,719.42
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,1038.35,727.2
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,1049.01,733.17
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,1054.82,735.46
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,1057.27,735.91
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,1054.85,733.62
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,1049.07,729.52
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,1037.54,723.58
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,1022.79,715.83
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,1003.48,705.48
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,981.18,693.32
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,954.49,677.54
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,925.04,660.03
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,891.68,640.88
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,855.92,619.96
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,815.98,595.51
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,774.17,569.55
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,729.14,541.73
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,682.77,511.71
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,633.57,476.72
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,583.65,440.2
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,531.15,401.21
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,478.76,360.93
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,424.8,318.03
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,368.64,272.1
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,314.46,226.52
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,262.31,181.72
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,209.76,137.09
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,160.57,96.55
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,113.67,61.94
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,68.63,35.24
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,35.28,25.57
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,32.34,22.81
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,27.85,18.42
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,23.11,12.31
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,16.71,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,4.91,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,22.71,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,63.93,21.86
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,118.39,74.71
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,168.89,117.96
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,228.54,168.72
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,283.5,216.25
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,344.81,267.56
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,400.85,313.0
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,459.82,358.72
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,515.53,400.5
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,572.58,441.57
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,622.04,475.9
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,674.32,509.6
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,722.75,539.44
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,770.35,568.08
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,812.9,593.77
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,853.87,618.15
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,889.41,637.91
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,922.56,655.98
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,951.46,671.37
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,977.5,684.96
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,1000.32,696.83
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,1020.18,706.94
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,1033.89,713.3
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,1044.4,717.91
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,1050.18,720.0
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,1052.63,720.3
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,1049.74,717.75
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,1043.53,713.45
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,1033.07,707.22
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,1019.4,699.23
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,1000.15,689.1
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,977.87,677.17
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,951.84,662.23
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,923.07,645.6
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,889.95,626.09
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,854.46,605.0
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,814.65,581.34
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,772.94,556.18
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,727.64,528.86
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,681.01,499.44
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,632.67,465.82
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,583.65,430.73
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,531.21,392.87
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,478.84,353.7
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,424.66,311.66
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,368.27,266.63
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,314.76,222.48
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,263.28,179.09
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,210.59,135.33
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,161.21,95.39
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,114.47,61.39
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,69.57,34.96
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,35.6,25.33
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,33.13,23.02
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,28.2,18.34
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,22.98,12.11
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,17.2,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,5.9,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
