Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,22.05,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,63.58,22.61
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,117.88,74.39
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,168.18,117.02
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,227.73,167.24
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,283.26,214.81
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,343.31,264.75
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,400.24,310.5
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,460.16,356.55
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,515.5,397.95
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,572.17,438.74
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,624.98,475.25
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,674.66,507.43
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,722.34,536.85
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,769.15,565.09
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,811.47,590.66
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,852.19,614.92
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,888.8,635.79
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,923.26,655.12
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,952.52,671.95
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,979.15,687.18
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,1001.12,698.84
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,1020.07,708.74
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,1034.4,715.94
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,1045.51,721.35
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,1051.34,723.91
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,1053.83,724.66
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,1050.98,722.42
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,1044.82,718.4
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,1033.88,713.18
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,1019.71,706.13
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,999.34,694.38
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,976.15,681.02
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,952.25,668.42
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,925.28,653.79
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,878.94,625.9
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,834.63,599.16
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,783.49,568.54
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,733.73,536.36
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,713.75,525.91
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,685.25,508.6
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,635.97,473.7
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,585.96,437.47
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,534.61,400.14
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,483.2,361.34
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,429.34,319.04
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,376.2,275.82
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,318.49,227.97
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,265.75,182.98
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,213.16,138.44
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,163.74,97.72
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,115.59,61.95
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,72.25,36.49
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,33.44,23.75
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,31.26,21.7
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,27.16,17.73
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,22.86,12.4
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.09,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,5.9,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,21.5,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,63.02,23.76
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,116.93,75.46
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,168.06,119.63
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,228.56,172.07
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,284.63,221.44
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,346.35,274.32
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,403.04,321.92
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,463.95,371.11
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,520.74,415.45
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,578.99,459.3
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,632.74,498.23
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,686.71,535.17
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,732.2,564.37
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,780.12,594.74
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,824.14,621.06
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,866.59,645.77
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,904.19,667.83
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,939.57,688.22
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,969.69,705.07
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,997.11,720.14
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,1019.13,733.15
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,1038.15,744.39
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,1052.07,751.48
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,1062.74,756.7
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,1068.6,759.67
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,1071.09,760.75
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,1068.71,758.86
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,1062.97,755.08
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,1051.44,748.98
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,1036.67,740.98
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,1016.83,729.13
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,993.97,715.46
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,967.7,699.79
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,938.62,682.31
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,905.52,662.03
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,869.94,640.02
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,830.18,616.03
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,788.47,590.35
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,743.48,561.47
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,697.08,530.5
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,647.15,494.35
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,596.51,456.67
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,543.77,417.16
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,491.16,376.31
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,433.51,330.09
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,379.76,285.35
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,324.88,238.62
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,272.34,192.97
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,219.97,147.96
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,168.46,105.04
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,121.12,69.47
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,79.67,44.61
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,44.05,33.67
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,41.2,30.91
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,35.24,25.11
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,27.41,16.49
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,16.73,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,6.88,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,14.58,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,48.47,19.27
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,89.99,60.1
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,137.99,100.74
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,195.29,149.86
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,245.15,193.6
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,302.98,243.13
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,348.98,282.15
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,395.97,320.59
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,439.7,354.8
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,483.0,387.35
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,535.16,426.01
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,588.82,464.53
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,631.61,492.88
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,672.82,519.25
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,715.4,545.93
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,756.66,570.88
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,793.36,592.98
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,828.22,613.48
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,857.08,628.65
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,883.56,642.03
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,914.88,660.61
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,944.54,677.85
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,955.86,682.71
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,964.47,686.18
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,968.41,687.22
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,969.65,686.72
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,981.37,694.64
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,990.09,699.58
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,987.43,698.69
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,981.69,696.12
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,948.34,675.65
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,913.75,653.24
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,891.52,641.19
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,866.84,627.17
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,840.67,611.65
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,811.54,593.96
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,781.85,575.89
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,748.95,555.25
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,712.05,531.86
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,671.84,505.39
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,628.01,474.44
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,581.76,440.79
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,531.66,403.83
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,481.26,365.3
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,425.87,321.78
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,371.69,277.65
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,317.78,232.34
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,266.21,188.08
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,214.18,143.7
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,167.99,105.15
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,121.49,70.22
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,80.49,45.3
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,43.91,33.39
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,40.09,29.82
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,34.59,24.49
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,27.36,16.56
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,17.12,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,7.86,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,18.14,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,53.85,22.01
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,97.77,64.88
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,136.51,99.17
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,180.7,138.17
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,238.43,187.6
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,306.04,244.38
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,345.53,277.97
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,386.84,311.71
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,464.17,372.05
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,546.52,433.86
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,600.6,472.52
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,655.66,510.83
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,701.67,540.87
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,748.89,570.48
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,791.93,595.78
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,833.65,619.61
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,871.36,641.81
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,907.25,662.58
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,932.34,676.25
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,960.32,691.82
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,982.62,704.22
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,1002.1,714.95
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,1015.67,723.11
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,1026.2,729.57
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,1032.13,732.33
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,1034.95,733.34
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,1033.15,731.81
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,1028.23,728.54
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,1014.86,720.49
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,998.67,710.87
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,981.1,700.35
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,956.35,685.38
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,930.58,670.09
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,902.43,653.23
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,869.91,634.25
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,835.44,613.78
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,796.36,589.54
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,755.91,564.1
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,712.17,534.77
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,667.71,504.07
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,618.85,469.19
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,571.06,434.14
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,519.91,397.16
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,469.82,359.57
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,418.29,318.99
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,368.97,279.0
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,317.18,236.35
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,268.67,195.71
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,220.6,155.66
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,176.71,119.95
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,133.7,87.7
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,96.3,63.71
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,62.47,50.09
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,54.33,42.59
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,43.21,32.16
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,28.85,18.01
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,17.21,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,5.9,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,13.6,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,42.01,17.18
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,75.98,50.99
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,115.93,85.11
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,159.36,122.6
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,163.06,129.22
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,159.69,128.34
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,231.98,188.11
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,309.29,250.57
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,403.16,324.42
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,505.54,402.01
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,572.1,450.49
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,642.76,500.73
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,701.23,540.36
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,759.2,577.14
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,803.64,603.21
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,846.99,628.07
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,886.54,651.88
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,919.37,671.17
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,951.25,689.0
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,980.98,705.32
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,1003.73,717.89
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,1023.68,728.8
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,1038.65,736.59
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,1050.55,742.62
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,1056.82,746.88
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,1059.83,749.32
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,1058.05,747.8
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,1053.0,744.46
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,1041.77,737.77
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,1027.4,729.33
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,1009.05,718.52
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,987.76,705.97
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,961.67,690.57
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,932.85,673.45
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,900.64,654.79
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,866.04,634.36
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,826.31,609.93
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,784.7,583.98
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,740.47,555.79
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,694.91,525.22
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,645.76,490.08
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,595.94,453.47
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,539.37,411.76
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,485.5,370.57
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,432.56,328.12
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,380.49,285.01
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,326.46,239.59
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,271.96,193.01
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,220.23,148.82
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,171.9,108.44
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,124.49,72.28
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,82.14,45.74
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,43.6,33.27
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,39.86,29.77
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,34.33,24.42
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,27.26,16.83
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,17.04,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,7.86,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,19.94,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,58.88,24.77
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,107.42,70.89
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,156.23,112.42
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,213.99,161.82
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,268.29,208.68
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,328.5,259.15
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,385.32,305.69
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,445.86,353.39
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,501.15,395.94
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,557.01,437.56
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,608.87,474.33
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,661.26,509.99
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,710.03,541.06
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,758.29,571.12
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,797.96,594.7
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,840.14,619.62
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,877.09,641.17
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,912.1,661.27
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,941.58,677.69
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,968.62,692.53
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,990.72,704.4
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,1009.93,714.55
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,1024.65,722.15
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,1036.23,727.98
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,1042.09,731.85
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,1044.71,733.93
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,1042.05,731.76
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,1036.16,727.8
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,1025.6,721.56
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,1011.91,713.57
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,993.68,702.89
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,972.5,690.47
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,947.41,675.79
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,919.54,659.35
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,888.19,640.76
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,854.35,620.46
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,815.17,596.62
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,773.97,571.18
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,730.81,544.19
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,686.11,515.4
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,637.59,480.95
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,588.27,444.95
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,536.88,407.19
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,485.36,367.91
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,431.32,324.74
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,378.11,280.86
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,321.09,233.23
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,269.2,188.58
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,216.96,143.83
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,168.08,102.94
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,120.97,67.08
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,75.83,38.58
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,36.77,27.0
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,33.42,23.89
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,29.44,20.0
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,25.27,15.16
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.14,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,7.86,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,14.39,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,25.5,9.15
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,35.87,22.8
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,36.39,24.82
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,36.69,25.95
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,56.59,43.2
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,76.97,60.66
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,117.32,94.73
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,163.23,132.86
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,208.34,169.82
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,255.94,208.17
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,288.26,233.27
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,321.06,258.39
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,367.01,293.17
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,407.22,322.87
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,459.84,362.02
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,514.17,401.55
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,578.16,447.42
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,636.18,488.02
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,688.63,524.3
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,742.26,560.72
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,764.96,575.15
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,786.3,588.97
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,800.74,597.4
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,813.55,604.82
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,807.36,598.72
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,799.43,591.76
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,835.18,617.06
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,873.4,643.14
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,916.51,674.74
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,955.15,702.94
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,967.1,710.58
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,971.45,713.25
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,939.15,693.66
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,905.33,673.32
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,843.84,632.8
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,783.77,590.16
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,765.83,580.89
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,741.69,566.48
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,704.39,541.3
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,665.25,514.19
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,623.16,483.68
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,578.28,450.16
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,535.44,417.49
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,489.86,381.34
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,434.03,335.8
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,379.66,290.09
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,322.63,241.6
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,266.99,193.69
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,216.8,149.37
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,168.61,107.64
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,124.09,72.95
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,84.51,47.84
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,46.85,36.55
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,42.45,32.39
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.45,26.54
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,30.53,19.91
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,19.11,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,8.85,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,19.74,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,59.77,25.96
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,110.3,73.62
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,160.06,116.33
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,219.42,167.6
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,274.74,216.0
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,335.93,268.02
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,392.65,315.04
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,452.93,363.06
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,507.74,405.01
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,565.36,447.25
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,618.1,484.76
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,671.23,520.94
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,719.51,551.5
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,763.48,578.47
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,806.3,603.33
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,847.83,626.72
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,884.88,649.09
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,919.92,670.04
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,948.76,685.8
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,975.12,699.96
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,996.96,711.81
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,1015.91,721.94
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,1030.82,730.81
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,1042.62,737.91
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,1048.23,741.66
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,1050.53,743.58
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,1048.0,741.61
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,1042.16,737.79
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,1031.6,732.43
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,1017.86,725.19
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,998.59,713.6
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,976.36,700.27
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,950.71,685.06
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,922.29,668.08
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,889.94,649.19
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,855.17,628.51
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,816.56,604.56
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,776.0,579.05
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,731.66,550.74
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,685.88,520.93
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,637.49,486.09
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,588.34,449.73
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,537.14,411.87
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,485.84,372.42
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,432.7,329.66
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,380.27,286.0
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,322.98,237.45
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,270.71,191.85
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,218.95,146.76
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,170.16,105.19
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,122.38,68.0
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,79.14,40.43
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,36.47,26.95
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,31.53,22.42
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,27.43,18.44
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,23.11,13.66
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,15.46,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,8.85,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,23.29,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,64.31,26.9
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,116.87,75.5
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,166.59,118.26
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,225.24,168.83
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,279.93,216.48
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,339.98,267.23
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,395.08,312.37
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,454.04,358.54
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,509.52,400.57
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,566.42,441.98
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,618.77,478.63
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,671.32,513.33
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,716.74,541.31
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,764.58,570.35
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,807.49,594.72
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,848.92,617.56
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,885.99,639.18
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,920.79,659.23
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,949.31,674.32
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,975.1,687.7
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,997.85,699.33
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,1017.71,709.22
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,1032.57,716.16
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,1044.29,721.35
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,1050.8,725.18
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,1054.04,727.25
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,1052.5,726.62
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,1047.68,724.2
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,1037.6,717.94
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,1024.33,709.94
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,1006.94,700.76
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,986.48,689.73
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,960.77,674.8
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,932.29,658.16
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,899.93,639.77
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,865.17,619.64
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,826.01,595.95
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,784.91,570.74
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,740.62,543.09
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,694.92,513.82
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,646.3,479.88
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,596.89,444.4
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,545.05,406.74
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,493.19,367.73
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,439.8,326.14
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,384.0,281.4
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,329.92,236.66
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,277.66,192.39
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,225.25,148.23
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,175.94,107.45
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,127.33,70.53
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,80.24,40.27
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,40.09,29.53
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,34.06,24.17
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,30.11,20.4
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,25.97,15.83
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,16.89,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,8.85,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,25.63,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,69.2,28.4
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,125.62,79.64
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,176.78,123.33
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,235.9,173.69
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,292.13,222.27
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,353.48,273.6
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,409.93,319.3
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,469.16,365.1
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,524.43,406.6
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,578.27,445.53
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,631.14,482.2
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,684.04,516.18
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,731.9,546.35
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,778.84,575.42
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,822.32,600.98
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,864.13,625.04
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,900.78,645.82
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,935.19,665.01
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,964.77,681.05
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,991.66,695.38
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,1014.31,707.39
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,1033.91,717.62
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,1048.31,725.76
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,1059.45,732.11
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,1065.78,735.09
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,1068.72,736.23
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,1066.77,734.64
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,1061.44,731.22
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,1051.27,726.56
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,1037.82,720.03
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,1019.24,709.47
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,997.56,697.14
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,971.98,682.57
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,943.55,666.24
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,910.69,648.01
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,875.37,627.98
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,836.0,604.36
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,794.58,579.13
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,750.24,551.72
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,704.36,522.86
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,655.6,488.69
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,605.93,452.87
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,553.55,415.23
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,501.01,375.93
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,446.84,333.43
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,393.38,289.99
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,338.32,244.13
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,281.46,195.92
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,228.61,150.88
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,178.8,109.22
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,129.05,71.05
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,83.98,42.4
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,39.83,29.39
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,33.13,23.41
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,29.57,19.99
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,25.88,15.83
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.32,0.0
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,9.83,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
