Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,24.61,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,66.7,27.89
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,121.04,77.75
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,171.59,121.11
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,231.42,172.66
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,287.34,221.66
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,347.78,273.17
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,403.9,319.81
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,462.94,366.97
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,518.47,409.83
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,575.3,452.04
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,625.46,487.58
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,678.4,522.52
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,726.25,552.88
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,773.2,582.01
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,815.63,607.52
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,856.43,631.55
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,892.87,652.75
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,927.04,672.28
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,957.46,689.38
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,985.17,704.69
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,1006.9,716.38
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,1025.66,726.3
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,1039.89,732.57
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,1050.91,736.96
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,1056.63,740.62
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,1059.03,742.45
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,1056.61,740.55
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,1050.88,736.81
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,1039.96,730.35
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,1025.88,722.1
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,1005.89,711.33
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,983.07,698.8
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,957.32,684.01
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,928.89,667.48
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,896.13,648.66
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,861.05,628.11
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,822.62,604.71
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,782.31,579.78
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,738.41,551.96
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,693.17,522.2
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,644.62,487.51
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,595.35,451.35
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,543.92,413.28
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,490.02,372.18
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,436.34,329.7
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,383.63,286.55
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,330.04,241.57
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,278.4,197.23
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,226.25,152.6
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,174.44,109.16
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,126.84,72.33
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,84.02,44.58
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,45.06,34.26
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,37.44,27.41
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,32.75,22.91
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,27.79,17.59
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,18.12,1.12
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,10.81,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,20.44,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,61.8,26.13
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,114.77,74.5
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,164.0,116.43
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,222.24,166.17
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,279.06,215.08
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,342.34,268.01
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,397.73,313.36
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,457.39,360.13
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,512.69,402.28
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,569.45,443.91
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,622.26,480.55
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,675.33,515.22
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,720.91,543.25
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,768.92,572.35
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,811.75,596.65
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,853.03,619.38
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,890.8,640.57
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,926.61,660.26
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,957.86,677.05
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,986.64,692.22
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,1008.58,704.59
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,1027.51,715.28
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,1041.83,722.31
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,1052.92,727.54
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,1058.7,731.2
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,1061.16,733.07
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,1059.28,731.52
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,1054.09,728.17
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,1043.15,722.79
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,1029.02,715.6
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,1010.85,705.0
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,989.69,692.68
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,964.16,677.98
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,935.86,661.57
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,903.2,642.25
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,868.14,621.31
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,820.35,592.24
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,773.23,563.29
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,734.6,539.4
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,693.23,512.51
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,648.01,481.16
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,600.94,447.57
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,549.05,410.46
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,497.1,371.81
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,443.82,330.35
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,388.25,285.82
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,333.82,240.87
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,281.37,196.48
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,229.24,152.46
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,180.42,111.95
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,129.26,72.71
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,85.81,44.83
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,47.02,29.71
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,40.09,29.52
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,34.08,23.92
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,26.97,16.85
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,18.51,1.94
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,11.8,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,21.49,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,61.86,25.91
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,113.21,73.36
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,162.5,115.41
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,220.92,165.52
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,274.81,212.55
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,334.21,262.99
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,390.45,309.67
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,448.97,356.47
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,503.58,398.7
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,559.64,440.46
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,611.21,477.03
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,663.01,511.95
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,710.93,542.32
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,754.53,569.08
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,797.84,595.26
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,839.74,620.03
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,876.11,641.04
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,910.52,660.58
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,941.31,676.82
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,969.69,691.35
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,993.23,704.04
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,1013.87,714.99
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,1028.48,722.32
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,1039.95,727.9
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,1046.71,732.29
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,1050.19,734.87
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,1048.38,733.19
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,1043.28,729.71
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,1033.49,723.96
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,1020.53,716.43
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,1002.59,706.97
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,981.71,695.72
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,956.94,681.38
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,929.43,665.31
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,897.58,647.11
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,863.36,627.18
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,825.34,604.04
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,785.41,579.4
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,741.39,551.57
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,696.03,521.99
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,647.96,487.93
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,599.18,452.43
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,548.14,414.94
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,494.51,374.32
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,441.04,332.08
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,388.62,289.29
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,335.1,244.58
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,283.58,200.55
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,231.93,156.63
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,180.46,113.72
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,132.49,76.69
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,89.52,48.72
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,50.58,32.56
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,41.87,31.31
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,36.93,26.61
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,30.28,19.83
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,20.19,3.37
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,11.8,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,21.45,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,62.34,25.92
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,114.4,73.77
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,164.3,115.67
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,223.53,165.32
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,278.62,212.41
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,339.47,263.04
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,396.62,309.19
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,456.23,355.48
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,513.24,398.65
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,571.95,441.57
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,625.21,478.59
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,678.83,514.03
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,725.09,543.26
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,773.92,573.81
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,818.47,600.13
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,861.63,625.12
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,899.99,648.02
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,936.3,669.52
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,967.05,687.46
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,995.21,703.83
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,1019.18,716.82
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,1040.19,728.07
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,1055.56,737.15
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,1067.74,744.49
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,1075.17,749.41
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,1079.24,752.49
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,1077.37,751.19
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,1072.13,748.07
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,1062.6,743.75
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,1049.79,737.54
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,1031.82,728.24
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,1010.76,717.05
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,986.17,703.01
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,958.68,687.13
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,925.7,668.41
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,890.19,647.84
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,851.11,624.2
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,809.93,598.9
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,766.23,572.24
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,720.91,543.91
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,671.04,508.4
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,620.31,471.28
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,567.52,432.75
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,514.65,392.67
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,459.75,349.14
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,402.64,302.49
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,346.71,255.4
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,292.84,208.91
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,238.68,162.15
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,188.04,119.23
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,135.27,78.0
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,90.79,48.84
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,50.25,31.88
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,40.88,30.71
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,36.85,26.76
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,31.09,20.71
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,20.59,4.21
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,11.8,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,19.18,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,57.31,24.18
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,105.13,69.25
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,150.38,108.16
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,203.16,153.66
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,229.31,179.36
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,252.81,201.36
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,301.35,241.57
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,352.94,282.81
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,404.31,322.57
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,457.89,362.74
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,543.28,425.68
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,634.1,489.78
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,690.38,526.49
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,750.25,563.94
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,793.3,589.18
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,830.74,610.47
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,868.44,630.81
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,904.26,649.54
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,934.18,665.41
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,961.69,679.73
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,984.35,691.28
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,1004.15,701.14
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,1018.48,707.78
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,1029.72,712.71
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,1035.31,716.12
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,1037.72,717.87
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,1035.45,715.82
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,1030.04,712.08
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,1020.04,706.04
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,1007.01,698.34
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,989.08,689.08
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,968.31,678.16
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,943.45,663.89
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,916.01,648.04
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,883.99,629.38
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,849.81,609.27
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,811.83,586.64
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,772.1,562.61
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,728.88,535.96
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,684.45,507.04
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,635.82,473.36
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,587.58,439.0
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,536.87,402.64
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,486.28,365.03
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,434.25,324.82
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,383.1,283.88
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,330.41,240.6
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,276.91,195.79
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,226.35,153.2
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,179.0,113.85
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,132.4,77.86
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,90.48,50.21
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,51.81,33.04
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,40.77,30.37
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,35.3,25.21
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.55,18.46
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,19.29,4.0
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,11.8,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,22.9,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,63.33,25.56
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,115.39,73.91
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,164.01,115.2
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,221.5,163.95
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,275.66,210.44
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,335.2,260.0
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,390.33,304.74
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,449.44,350.72
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,504.11,391.78
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,560.23,432.29
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,612.08,467.69
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,664.12,501.23
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,708.35,527.99
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,755.0,555.85
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,797.47,580.33
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,838.46,603.43
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,872.92,623.01
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,904.81,641.01
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,931.92,655.09
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,956.03,667.3
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,977.96,679.72
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,997.11,690.59
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,1011.38,697.56
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,1022.61,702.86
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,1029.24,707.14
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,1032.71,709.76
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,1031.02,708.18
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,1026.18,704.93
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,1016.24,700.38
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,1003.26,694.15
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,987.3,685.08
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,968.41,674.32
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,942.95,659.87
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,914.86,643.84
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,884.01,626.87
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,850.88,608.26
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,812.94,585.68
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,773.15,561.66
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,729.78,534.85
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,685.09,506.11
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,637.86,473.39
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,589.98,439.31
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,537.4,402.24
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,486.79,365.03
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,434.31,324.36
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,382.71,282.98
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,329.94,239.51
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,279.07,196.57
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,225.63,151.61
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,177.72,111.66
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,130.4,74.96
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,87.47,46.5
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,48.34,29.34
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,37.1,26.97
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,32.86,22.93
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,28.4,18.22
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,18.42,3.89
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,10.81,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,16.97,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,47.85,19.12
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,84.63,55.22
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,134.1,94.95
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,197.16,146.56
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,259.68,198.46
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,332.38,257.81
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,364.02,284.65
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,390.1,305.64
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,441.01,344.63
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,493.06,382.89
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,572.42,440.86
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,658.43,500.89
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,663.27,500.34
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,654.57,490.69
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,706.07,525.17
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,758.24,558.51
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,789.11,575.03
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,817.48,589.85
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,881.86,628.73
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,939.64,661.67
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,975.2,681.66
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,1009.11,700.9
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,1024.41,707.69
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,1036.59,712.97
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,1043.55,717.05
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,1047.24,719.4
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,1046.15,719.09
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,1041.78,717.0
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,1031.19,710.75
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,1017.45,702.79
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,1000.21,693.96
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,980.02,683.36
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,954.91,668.98
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,927.03,652.91
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,895.75,635.71
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,862.05,616.77
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,823.93,594.04
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,783.84,569.78
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,740.51,543.06
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,695.73,514.95
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,647.65,481.53
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,598.78,446.6
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,547.97,410.5
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,497.04,372.8
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,443.98,331.49
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,388.4,286.92
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,334.81,242.5
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,282.91,198.38
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,231.22,154.31
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,182.43,113.36
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,133.68,75.45
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,86.3,43.62
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,45.43,25.96
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,33.57,23.87
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,30.05,20.5
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,26.37,16.54
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,18.39,4.2
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,11.8,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,23.06,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,64.25,24.99
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,118.04,75.36
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,168.8,118.71
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,228.81,170.01
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,284.12,218.13
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,344.03,268.82
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,401.56,316.19
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,462.2,364.13
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,518.72,407.24
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,576.75,449.77
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,630.33,486.97
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,681.08,519.89
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,730.49,550.77
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,779.22,580.5
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,823.22,606.36
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,865.73,630.82
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,902.9,652.95
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,937.76,673.51
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,967.36,689.53
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,994.15,703.76
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,1016.33,715.56
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,1035.53,725.61
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,1050.12,733.97
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,1061.49,740.56
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,1068.09,744.98
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,1071.34,747.57
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,1069.22,745.99
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,1063.75,742.58
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,1053.0,736.42
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,1039.01,728.46
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,1020.94,719.15
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,999.84,707.98
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,974.75,693.5
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,946.81,677.24
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,914.74,658.3
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,880.1,637.61
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,841.62,614.38
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,801.09,589.54
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,757.02,561.89
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,711.36,532.77
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,662.42,498.55
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,612.58,462.46
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,560.91,424.66
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,509.06,385.34
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,454.35,342.37
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,400.3,298.4
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,342.38,250.17
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,289.35,204.59
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,235.88,158.58
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,185.25,115.6
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,136.31,77.04
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,91.77,47.38
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,46.39,26.29
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,33.55,24.04
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,29.56,20.24
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,25.35,15.84
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,17.85,4.25
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,11.8,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,22.7,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,64.47,24.63
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,119.32,76.3
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,170.06,119.73
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,230.34,171.5
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,286.84,220.73
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,348.01,272.52
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,405.22,319.48
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,465.57,366.85
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,522.1,409.75
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,580.02,451.93
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,630.01,486.91
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,682.79,521.45
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,732.56,551.58
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,781.5,580.27
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,825.31,605.48
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,867.58,629.23
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,906.12,649.59
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,942.6,668.26
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,973.89,684.47
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,1002.62,699.02
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,1025.41,710.49
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,1045.11,720.18
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,1060.11,727.16
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,1071.82,732.32
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,1077.65,735.99
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,1080.06,737.85
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,1078.56,736.23
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,1073.62,732.78
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,1062.37,727.37
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,1047.85,720.16
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,1028.72,709.17
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,1006.57,696.46
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,981.37,682.09
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,953.31,665.97
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,920.73,647.94
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,885.66,628.14
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,847.13,605.22
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,806.56,580.74
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,761.75,553.31
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,715.46,524.5
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,666.64,491.09
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,616.94,455.93
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,564.33,418.88
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,511.54,380.17
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,457.3,338.67
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,403.79,296.13
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,345.07,248.22
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,291.21,202.85
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,237.59,157.53
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,186.92,115.26
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,137.66,77.09
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,92.85,47.57
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,47.58,26.61
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,34.37,24.39
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,30.89,21.09
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,27.26,17.23
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,18.82,4.91
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,11.8,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,17.09,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,45.67,16.75
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,78.51,50.98
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,128.59,90.71
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,191.01,141.32
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,261.33,198.47
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,343.28,264.14
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,399.91,309.83
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,460.76,357.05
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,517.33,398.88
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,575.46,439.97
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,629.44,476.92
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,683.71,512.07
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,729.5,539.54
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,777.7,568.06
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,821.71,593.18
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,864.2,616.87
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,901.26,637.13
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,936.17,655.85
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,967.05,671.79
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,995.26,686.01
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,1017.67,697.28
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,1037.06,706.84
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,1052.36,714.07
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,1064.41,719.52
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,1070.61,723.2
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,1073.45,725.13
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,1071.43,723.36
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,1066.05,719.84
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,1054.9,714.54
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,1040.54,707.47
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,1022.1,696.98
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,1000.64,684.8
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,975.32,670.62
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,947.23,654.78
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,914.23,636.77
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,878.84,617.06
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,839.92,594.33
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,799.02,570.08
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,755.0,543.47
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,709.56,515.48
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,660.73,482.19
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,611.09,447.43
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,558.82,411.12
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,506.49,373.27
