Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,452.6,332.2
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,396.54,288.19
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,341.78,243.89
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,289.03,200.08
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,236.45,156.36
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,187.06,115.76
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,135.64,76.31
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,91.74,47.51
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,50.66,29.12
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,36.94,26.4
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,32.68,22.46
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,28.2,17.88
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.29,5.3
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,11.8,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,22.29,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,63.56,21.97
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,118.59,73.57
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,169.31,116.35
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,229.46,167.11
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,284.5,214.37
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,345.87,265.31
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,402.7,311.45
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,462.54,358.06
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,519.01,400.24
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,576.83,441.68
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,627.28,475.87
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,680.46,509.31
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,730.21,539.15
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,779.19,567.72
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,822.96,591.5
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,865.11,613.67
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,902.82,634.02
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,938.29,652.76
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,969.42,668.66
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,997.87,682.87
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,1020.51,694.01
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,1040.12,703.44
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,1055.14,710.27
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,1066.87,715.33
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,1073.74,718.01
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,1077.2,718.94
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,1076.27,717.51
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,1071.93,714.32
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,1061.72,709.43
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,1048.22,702.79
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,1029.1,691.69
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,1006.91,678.92
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,981.27,664.58
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,952.77,648.57
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,920.69,631.2
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,886.09,612.12
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,847.06,589.57
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,805.97,565.51
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,760.76,538.41
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,714.09,509.99
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,664.77,477.42
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,614.57,442.94
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,562.3,406.51
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,509.94,368.69
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,455.53,328.04
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,401.98,286.6
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,343.75,240.62
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,290.69,197.32
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,237.38,153.89
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,187.28,113.41
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,138.21,76.43
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,90.82,45.38
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,49.65,27.38
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,36.03,25.21
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,31.73,21.28
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,27.18,16.73
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.26,5.28
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,12.78,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,20.9,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,59.64,19.65
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,110.85,68.29
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,159.89,108.96
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,217.97,156.92
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,273.03,203.17
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,333.59,252.59
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,389.43,297.02
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,447.56,341.49
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,502.6,382.06
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,559.11,422.09
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,611.63,457.9
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,664.32,492.32
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,712.71,522.52
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,756.82,549.48
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,800.22,574.93
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,842.19,599.05
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,878.58,619.58
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,912.67,638.54
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,941.07,653.78
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,966.69,667.34
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,989.14,679.4
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,1008.75,689.83
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,1024.49,699.06
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,1037.13,706.66
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,1043.58,709.75
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,1046.84,711.17
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,1045.38,710.01
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,1040.72,707.16
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,1027.57,699.78
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,1011.5,690.87
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,988.88,678.17
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,967.99,666.59
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,940.78,652.35
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,915.0,638.93
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,886.11,622.54
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,854.67,604.49
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,817.91,583.16
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,779.24,560.38
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,737.06,534.99
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,692.65,506.68
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,645.07,474.2
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,596.98,440.47
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,546.26,405.61
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,495.51,369.2
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,443.38,329.74
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,391.89,289.21
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,338.75,245.99
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,284.63,201.02
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,233.1,157.81
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,184.76,117.7
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,137.6,81.1
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,95.07,52.53
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,55.61,33.88
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,41.35,30.6
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,35.91,25.53
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.24,18.98
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,19.18,5.64
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,10.81,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,17.56,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,54.67,17.62
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,104.16,65.93
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,152.96,106.97
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,211.41,156.37
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,265.55,203.03
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,325.55,253.32
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,381.54,299.29
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,440.06,345.58
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,495.08,387.59
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,551.73,429.2
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,604.01,466.12
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,656.63,501.85
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,705.83,532.75
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,750.82,560.1
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,794.55,585.98
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,836.98,610.5
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,874.94,632.44
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,910.89,652.88
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,940.88,669.38
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,968.33,684.26
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,993.41,698.93
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,1015.73,711.95
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,1032.61,720.72
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,1046.44,727.77
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,1054.13,732.61
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,1058.54,735.66
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,1058.65,735.25
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,1055.45,733.02
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,1046.52,728.94
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,1034.38,723.03
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,1017.17,714.09
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,996.95,703.33
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,973.16,689.64
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,946.46,674.13
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,915.55,656.03
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,881.96,636.14
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,843.7,613.05
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,803.35,588.36
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,760.38,562.27
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,715.76,534.55
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,666.7,500.23
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,616.76,464.11
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,565.03,426.74
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,513.15,387.84
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,458.68,345.23
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,404.94,301.7
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,346.91,253.65
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,293.7,208.17
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,240.36,162.5
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,190.12,120.0
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,140.86,81.2
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,93.05,48.48
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,51.71,29.67
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,37.75,27.69
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,33.54,23.68
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,29.12,19.05
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.23,6.46
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,12.78,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,17.23,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,53.49,16.34
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,101.91,64.66
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,150.39,105.57
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,208.26,154.5
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,262.65,201.26
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,322.91,251.65
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,379.76,298.1
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,440.16,345.53
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,496.08,388.05
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,552.63,429.48
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,606.04,466.49
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,660.01,502.4
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,708.8,532.83
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,757.07,562.03
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,802.32,588.67
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,842.03,611.24
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,880.17,632.73
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,916.37,652.7
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,947.14,669.21
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,975.44,684.12
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,998.65,696.3
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,1019.03,706.81
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,1034.48,714.59
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,1046.81,720.64
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,1054.42,724.31
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,1058.8,726.24
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,1057.9,726.43
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,1053.76,724.87
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,1043.93,719.19
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,1030.96,711.82
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,1013.49,701.87
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,993.07,690.24
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,969.15,677.83
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,942.39,663.58
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,911.51,645.6
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,878.05,625.91
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,840.69,603.94
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,801.22,580.37
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,758.13,554.0
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,713.36,526.12
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,664.41,492.36
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,614.61,457.07
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,563.19,420.86
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,511.46,382.89
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,457.87,341.43
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,401.63,296.58
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,346.61,251.27
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,293.27,206.13
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,240.29,161.17
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,190.31,119.22
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,140.35,80.12
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,91.82,46.96
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,50.34,28.14
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,35.97,25.96
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,32.13,22.31
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,28.1,18.1
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,19.71,6.17
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,12.78,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,17.34,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,54.26,15.39
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,104.08,65.56
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,153.65,107.31
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,212.99,157.41
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,268.41,205.06
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,329.83,256.44
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,386.99,303.21
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,447.72,350.96
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,502.91,393.09
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,560.98,435.73
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,614.49,472.9
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,668.4,508.83
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,717.32,539.42
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,765.62,568.95
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,805.37,592.33
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,847.43,616.93
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,885.25,638.5
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,921.05,658.56
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,951.78,675.26
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,979.98,690.32
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,1002.55,703.39
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,1022.22,714.81
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,1038.36,723.1
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,1051.36,729.62
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,1058.12,732.67
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,1061.6,733.97
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,1060.29,732.72
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,1055.69,729.69
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,1045.83,725.21
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,1032.77,718.92
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,1015.63,709.04
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,995.44,697.41
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,970.95,684.53
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,943.68,669.84
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,911.43,650.92
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,876.73,630.33
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,838.63,608.33
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,798.53,584.65
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,755.19,557.88
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,710.39,529.7
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,661.66,495.56
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,612.09,459.88
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,560.48,423.14
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,508.8,384.82
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,452.46,340.98
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,399.46,298.1
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,345.02,252.99
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,292.46,208.23
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,239.71,163.14
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,190.14,121.23
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,138.77,80.69
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,95.06,51.08
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,53.79,31.56
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,38.6,28.47
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,34.44,24.5
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,30.09,19.92
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,20.01,6.46
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,12.78,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,17.36,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,54.33,14.15
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,104.3,65.62
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,148.86,104.4
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,201.33,149.97
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,259.34,200.07
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,325.08,255.69
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,380.77,302.41
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,438.94,349.49
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,493.86,392.53
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,550.32,435.15
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,602.35,472.61
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,654.63,508.61
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,703.22,539.81
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,747.65,567.47
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,790.47,593.62
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,831.88,618.37
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,869.06,640.07
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,904.22,660.19
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,934.78,677.15
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,962.84,692.43
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,986.32,705.16
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,1006.94,716.14
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,1022.04,723.76
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,1034.04,729.6
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,1041.37,732.99
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,1045.45,734.56
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,1044.24,733.2
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,1039.77,730.05
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,1032.05,726.15
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,1021.11,720.38
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,1005.02,710.76
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,985.8,699.33
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,961.38,685.65
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,934.15,670.15
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,902.47,650.96
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,868.32,630.11
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,831.16,607.37
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,791.97,583.05
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,748.4,555.51
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,703.31,526.56
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,655.93,493.35
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,607.69,458.27
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,556.33,420.6
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,504.75,381.47
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,451.65,339.95
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,399.14,297.37
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,342.43,250.16
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,290.44,205.52
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,237.08,159.77
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,186.6,117.01
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,137.81,78.47
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,93.44,48.41
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,49.08,26.91
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,34.22,24.46
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,30.28,20.74
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,26.12,16.46
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,18.18,5.31
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,11.8,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,21.84,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,60.72,13.85
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,114.76,69.95
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,164.3,112.38
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,222.32,161.82
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,277.92,210.12
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,338.86,261.52
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,395.89,308.19
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,455.93,355.15
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,510.97,396.85
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,564.72,436.04
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,617.57,472.88
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,670.52,507.41
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,718.18,535.96
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,764.95,563.12
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,808.32,588.14
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,850.04,611.64
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,887.19,632.22
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,922.13,651.18
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,951.45,666.63
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,978.04,680.37
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,1001.16,692.39
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,1021.31,702.67
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,1036.86,710.28
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,1049.22,716.14
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,1056.8,720.79
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,1061.03,723.65
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,1058.87,721.76
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,1053.35,718.11
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,1044.1,712.71
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,1031.59,705.53
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,1014.0,696.39
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,993.37,685.49
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,967.81,670.87
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,939.45,654.56
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,907.54,636.91
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,873.15,617.49
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,835.32,595.86
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,795.47,572.57
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,751.26,545.39
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,705.53,516.84
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,657.87,484.45
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,609.33,450.05
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,558.05,413.79
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,506.62,375.98
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,452.59,334.44
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,399.19,291.94
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,341.64,245.11
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,288.88,200.76
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,236.02,156.22
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,185.93,114.43
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,137.04,76.31
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,92.39,46.44
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,47.41,24.86
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,31.67,21.91
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,28.49,18.93
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,25.17,15.45
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,18.18,5.2
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,12.78,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,22.49,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,61.5,11.89
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,116.3,69.51
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,166.07,111.85
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,224.18,160.89
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,279.63,208.44
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,340.36,258.84
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,397.14,304.92
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,456.86,351.36
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,510.37,391.47
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,567.22,432.29
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,619.16,468.04
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,671.14,501.33
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,719.63,529.75
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,767.24,556.73
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,810.51,581.11
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,852.12,603.99
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,889.37,624.24
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,924.32,642.84
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,953.94,658.04
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,980.79,671.52
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,1003.68,682.89
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,1023.55,692.51
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,1038.86,699.68
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,1050.9,705.09
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,1057.57,707.67
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,1060.88,708.51
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,1059.81,707.15
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,1055.37,704.04
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,1045.63,698.19
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,1032.64,690.65
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,1015.05,681.84
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,994.42,671.31
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,969.35,657.09
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,941.45,641.23
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,910.06,623.37
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,876.2,603.93
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,838.25,582.8
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,798.24,560.06
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,754.43,533.79
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,709.1,506.19
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,660.4,474.1
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,610.82,440.07
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,559.7,404.32
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,508.39,367.17
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,454.89,327.3
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,402.05,286.49
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,344.38,240.91
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,291.47,197.69
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,238.58,154.66
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,188.61,114.22
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,139.49,76.92
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,94.84,47.74
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,49.82,26.42
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,34.22,23.69
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,30.29,20.1
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,26.14,15.95
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,18.19,5.0
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,11.8,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,16.51,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,55.46,8.34
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,110.48,65.8
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,160.1,107.57
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,219.18,156.72
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,273.18,202.66
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,333.66,252.55
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,390.39,297.8
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,450.23,343.47
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,505.49,384.27
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,562.16,424.4
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,612.69,459.34
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,665.97,494.23
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,715.0,523.86
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,763.27,552.34
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,806.22,576.92
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,847.62,600.14
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,884.66,621.43
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,919.37,641.22
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,948.74,656.8
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,975.35,670.7
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,998.41,682.61
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,1018.51,692.81
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,1033.57,700.28
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,1045.42,706.03
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,1052.48,710.45
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,1056.23,713.19
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,1054.14,711.5
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,1048.75,708.11
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,1037.72,701.75
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,1023.58,693.73
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,1004.07,682.68
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,981.79,670.11
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,956.99,657.13
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,929.47,642.45
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,898.97,624.85
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,866.06,605.68
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,827.85,583.31
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,787.68,559.49
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,744.17,533.11
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,699.19,505.24
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,651.65,473.22
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,603.34,439.76
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,552.74,404.68
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,499.47,366.37
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,446.45,326.29
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,394.11,285.29
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,340.79,242.56
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,289.17,199.96
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,236.56,156.42
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,186.96,115.73
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,136.55,76.95
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,93.4,48.36
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,52.4,29.36
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,36.82,26.16
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,32.57,22.24
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,28.09,17.71
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,19.72,5.9
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,12.78,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,15.57,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,53.26,5.84
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,106.56,63.57
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,155.65,104.83
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,214.3,153.43
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,269.42,200.15
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,329.43,249.69
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,386.0,295.2
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,445.84,341.39
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,501.56,382.69
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,558.8,423.38
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,612.23,459.8
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,662.91,492.54
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,711.72,521.96
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,759.87,550.24
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,804.85,575.84
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,848.39,600.05
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,883.69,619.21
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,916.34,636.65
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,945.16,652.78
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,970.9,667.11
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,995.74,680.24
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,1017.79,691.72
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,1033.86,701.06
