Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,1046.89,708.83
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,1055.8,713.3
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,1061.47,716.05
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,1061.33,716.81
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,1057.89,715.85
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,1049.19,710.93
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,1037.26,704.29
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,1020.7,695.19
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,1001.04,684.36
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,976.0,671.45
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,948.1,656.74
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,916.64,638.9
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,882.63,619.38
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,844.62,597.31
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,804.52,573.68
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,760.81,548.12
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,715.46,520.96
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,666.6,488.03
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,616.85,453.2
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,565.35,417.05
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,513.61,379.33
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,459.84,338.42
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,406.63,296.45
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,348.44,249.71
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,295.05,205.26
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,241.59,160.43
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,191.18,118.56
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,141.33,79.84
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,92.93,47.01
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,50.7,27.65
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,35.11,24.9
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,31.68,21.66
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,28.13,17.89
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,19.74,5.9
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,12.78,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,14.91,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,51.26,3.23
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,102.98,61.96
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,151.73,103.47
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,210.12,152.58
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,264.92,199.78
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,325.53,250.61
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,380.93,295.86
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,440.54,342.42
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,495.98,383.99
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,552.95,424.88
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,605.85,461.62
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,659.03,497.11
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,708.25,526.78
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,753.12,552.79
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,795.89,577.55
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,837.1,600.86
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,871.11,619.51
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,902.36,636.32
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,927.88,650.5
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,950.14,662.79
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,973.77,675.13
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,994.67,685.78
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,1010.23,694.6
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,1022.82,701.82
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,1029.85,705.0
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,1033.79,706.54
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,1033.12,706.86
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,1029.36,705.5
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,1019.58,699.72
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,1006.84,692.34
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,989.3,683.43
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,968.99,672.89
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,945.54,659.4
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,919.52,644.36
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,888.28,626.16
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,854.78,606.48
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,818.44,584.95
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,780.74,562.32
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,737.83,536.01
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,693.58,507.34
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,645.96,474.79
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,597.82,441.01
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,547.25,405.79
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,496.68,369.15
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,444.52,329.48
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,393.01,288.89
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,337.75,244.31
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,286.75,201.88
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,235.31,159.06
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,186.96,119.14
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,139.72,82.52
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,96.96,53.61
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,57.08,34.33
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,41.33,30.43
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,35.91,25.4
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.25,18.9
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,19.19,5.48
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,10.81,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,13.44,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,48.47,0.33
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,98.23,60.04
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,111.55,78.04
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,119.95,89.58
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,115.07,89.35
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,103.76,81.68
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,133.05,105.81
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,164.16,130.89
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,191.83,152.71
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,220.25,174.68
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,268.86,212.17
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,314.17,246.18
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,349.76,271.66
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,385.37,296.69
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,439.55,335.66
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,495.1,374.62
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,646.2,484.34
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,797.14,587.47
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,873.95,634.27
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,950.0,679.45
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,973.75,692.73
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,988.94,701.6
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,1005.3,710.14
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,1018.78,716.93
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,1025.78,720.19
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,1029.73,721.8
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,1030.1,721.4
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,1027.38,719.3
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,1020.58,715.03
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,1010.68,709.04
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,995.22,699.93
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,976.67,689.07
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,953.03,675.14
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,926.64,659.55
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,896.22,641.52
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,863.31,621.84
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,826.14,599.51
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,786.97,575.66
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,743.94,548.85
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,699.39,520.47
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,651.92,487.49
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,603.67,453.05
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,553.12,416.57
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,499.93,376.94
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,446.7,335.68
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,393.99,293.33
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,340.16,248.83
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,287.87,204.41
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,235.56,159.69
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,185.99,117.73
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,137.63,79.44
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,90.42,46.71
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,49.4,27.51
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,34.27,24.72
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,29.89,20.58
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,25.24,15.82
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,17.77,4.64
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,11.8,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,15.95,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,52.65,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,106.61,63.25
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,155.46,105.82
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,212.99,154.91
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,268.24,203.03
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,329.07,254.51
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,384.81,300.6
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,443.67,347.26
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,499.69,389.96
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,554.62,430.22
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,607.17,467.17
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,659.99,502.03
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,708.82,532.38
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,756.89,561.55
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,800.6,587.24
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,842.8,611.51
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,880.53,633.75
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,916.15,654.55
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,947.06,671.25
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,975.37,686.27
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,999.07,698.56
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,1019.75,709.09
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,1035.3,716.6
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,1047.6,722.32
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,1055.07,726.82
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,1059.16,729.53
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,1058.32,728.25
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,1054.07,725.16
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,1044.56,719.4
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,1031.76,711.87
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,1013.88,701.42
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,992.97,689.29
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,969.8,676.1
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,943.66,661.12
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,912.45,642.86
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,878.62,622.92
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,841.12,600.76
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,801.42,576.97
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,758.47,550.68
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,713.76,522.87
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,665.41,490.67
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,616.04,455.97
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,564.39,419.16
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,512.29,380.64
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,458.84,339.48
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,405.63,296.99
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,350.67,251.93
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,297.07,206.74
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,242.63,160.66
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,186.97,114.13
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,136.76,74.65
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,90.56,43.59
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,46.88,24.05
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,31.06,21.61
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,27.84,18.57
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,22.47,13.32
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,16.34,3.55
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,11.8,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,5.44,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,17.96,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,29.79,17.18
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,53.83,37.69
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,78.61,58.43
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,101.96,78.19
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,125.9,98.09
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,142.76,111.8
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,159.51,124.99
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,210.49,165.21
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,270.22,211.08
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,275.01,213.21
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,282.69,217.57
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,300.6,230.07
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,318.15,242.04
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,371.65,281.13
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,434.28,325.6
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,401.26,299.82
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,373.83,278.68
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,315.03,235.1
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,249.94,186.43
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,301.31,224.23
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,360.5,266.05
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,457.87,334.8
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,563.37,406.11
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,613.93,439.59
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,663.91,472.82
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,737.6,522.38
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,803.11,565.37
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,859.37,602.47
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,907.8,634.28
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,869.94,609.67
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,831.53,585.6
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,832.36,589.02
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,828.42,588.85
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,787.15,562.89
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,745.58,536.72
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,643.27,467.93
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,547.4,402.01
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,408.05,303.11
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,281.35,209.53
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,316.98,237.5
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,349.62,261.85
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,359.62,270.5
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,362.31,273.25
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,329.46,248.74
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,295.96,223.69
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,263.69,198.9
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,230.99,173.13
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,209.91,149.99
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,174.89,113.31
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,133.42,78.01
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,91.64,47.05
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,46.9,25.31
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,31.75,22.13
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,27.72,18.35
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,23.43,13.99
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,16.86,3.56
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,11.8,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,10.33,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,35.91,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,70.66,42.65
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,109.37,75.79
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,156.07,114.92
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,204.81,156.39
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,259.83,202.48
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,322.47,253.33
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,389.57,306.06
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,432.46,339.04
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,474.75,370.4
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,507.07,392.61
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,532.15,408.77
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,558.44,425.25
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,580.51,438.19
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,664.22,496.96
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,758.2,559.7
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,846.18,614.23
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,937.71,669.23
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,967.81,684.75
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,995.08,699.27
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,1018.22,711.53
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,1038.3,721.99
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,1053.17,730.37
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,1064.73,736.93
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,1034.88,718.26
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,1005.69,700.56
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,997.18,695.41
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,981.33,685.59
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,851.41,600.2
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,719.81,510.64
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,556.74,401.74
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,398.25,290.51
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,397.85,292.09
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,396.97,292.23
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,456.37,336.25
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,509.09,374.38
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,613.59,451.87
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,701.72,515.42
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,662.88,489.14
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,622.85,462.74
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,608.31,454.29
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,585.83,439.04
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,537.8,404.86
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,488.38,368.48
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,434.09,326.63
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,381.31,284.52
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,336.47,246.14
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,291.24,205.72
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,234.78,157.35
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,184.29,114.29
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,134.89,74.78
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,88.92,43.29
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,46.12,24.04
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,31.11,21.69
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,27.9,18.61
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,22.54,13.3
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,16.42,3.08
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,11.8,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,14.88,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,51.17,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,106.08,60.71
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,155.4,104.52
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,213.53,154.53
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,269.31,203.63
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,330.7,256.22
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,388.18,304.16
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,448.8,352.53
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,504.67,395.62
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,559.37,436.19
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,612.23,473.78
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,665.29,509.25
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,715.43,540.68
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,764.75,570.8
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,808.95,596.83
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,851.6,621.39
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,889.46,643.06
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,925.11,663.1
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,956.06,680.01
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,984.31,695.16
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,1008.62,708.25
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,1029.94,719.55
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,1045.11,727.21
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,1057.03,733.06
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,1064.13,737.53
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,1067.81,740.13
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,1067.55,739.49
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,1063.85,736.95
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,1054.28,731.35
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,1041.38,723.92
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,1023.29,713.33
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,1002.09,700.95
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,977.3,687.61
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,949.58,672.37
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,917.64,653.67
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,883.08,633.2
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,845.41,610.69
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,805.56,586.52
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,761.54,559.27
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,715.8,530.49
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,666.64,497.19
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,616.45,461.22
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,564.5,423.92
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,512.29,384.99
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,457.35,342.23
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,402.95,298.34
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,348.24,252.89
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,294.98,207.41
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,241.09,161.2
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,186.06,114.67
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,136.08,75.07
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,90.17,44.08
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,46.85,24.76
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,32.07,22.56
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,28.44,19.1
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,22.58,13.35
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,16.46,2.81
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,11.8,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,14.84,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,50.27,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,104.54,58.92
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,151.97,101.42
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,210.4,151.5
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,265.15,199.61
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,325.42,251.12
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,381.48,297.94
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,440.54,345.21
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,493.55,386.18
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,549.97,427.92
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,601.91,464.75
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,653.99,499.38
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,702.34,529.02
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,749.86,557.27
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,793.51,582.91
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,835.57,607.05
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,872.51,627.73
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,907.14,646.72
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,936.55,662.37
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,963.19,676.25
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,987.15,688.85
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,1008.19,699.68
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,1024.7,708.9
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,1038.02,716.34
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,1046.04,720.12
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,1050.72,722.1
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,1050.51,721.33
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,1046.92,718.74
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,1038.5,713.87
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,1026.76,707.18
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,1009.35,697.07
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,988.83,685.2
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,964.24,672.12
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,936.72,657.15
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,905.58,638.98
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,871.84,619.08
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,833.55,596.48
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,793.1,572.25
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,749.25,546.16
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,703.78,518.44
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,655.79,486.13
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,606.82,451.14
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,554.6,413.96
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,502.08,375.1
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,448.16,333.29
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,394.8,290.39
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,340.56,245.54
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,287.7,200.61
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,234.89,155.46
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,184.54,112.88
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,131.11,70.69
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,85.21,39.83
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,42.57,21.19
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,28.46,19.18
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,25.59,16.43
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,22.65,13.21
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,15.54,1.9
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,11.8,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,11.8,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,47.13,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,102.43,56.9
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,151.23,100.56
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,209.0,149.84
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,264.31,198.14
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,325.25,249.91
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,381.78,296.86
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,441.48,344.34
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,497.85,387.54
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,553.13,428.26
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,605.77,465.43
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,658.64,500.59
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,708.05,531.39
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,756.66,560.94
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,800.73,587.68
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,843.27,613.08
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,881.16,634.74
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,916.82,654.75
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,948.33,671.96
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,977.11,687.4
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,1001.35,700.27
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,1022.62,711.38
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,1039.32,720.68
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,1052.78,728.17
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,1060.4,731.71
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,1064.62,733.41
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,1064.42,732.64
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,1060.78,730.01
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,1051.79,724.79
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,1039.46,717.74
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,1021.94,707.69
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,1001.3,695.87
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,976.64,682.68
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,949.08,667.63
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,916.96,648.94
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,882.3,628.55
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,844.07,605.83
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,803.74,581.5
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,759.58,554.33
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,713.86,525.74
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,664.92,492.49
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,615.0,456.96
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,563.19,419.97
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,511.14,381.4
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,456.61,339.3
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,402.68,296.15
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,347.89,251.08
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,291.22,203.49
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,237.61,157.98
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,186.81,115.29
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,136.76,76.13
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,91.08,45.63
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,48.71,26.99
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,31.95,22.26
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,28.35,18.86
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,24.58,14.84
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,17.57,2.43
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,11.8,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,9.85,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,41.7,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,97.94,53.67
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,146.9,96.8
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,206.33,146.04
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,261.23,192.82
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,323.35,244.12
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,381.21,290.84
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,442.43,338.15
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,499.45,380.66
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,558.09,422.55
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,608.54,456.57
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,661.88,490.65
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,712.22,520.81
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,761.88,549.78
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,807.03,575.06
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,850.64,598.89
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,887.57,618.76
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,922.08,636.98
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,952.43,652.41
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,979.85,666.02
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,1004.35,679.43
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,1025.89,691.24
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,1040.85,698.37
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,1052.59,703.81
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,1060.07,707.1
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,1064.19,708.64
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,1063.42,707.57
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,1059.3,704.77
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,1051.32,701.39
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,1040.05,696.27
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,1023.51,687.06
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,1003.78,676.12
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,979.26,662.85
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,951.87,647.9
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,919.46,629.78
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,884.54,610.06
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,846.46,588.6
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,806.28,565.56
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,762.24,539.66
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,716.63,512.36
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,667.61,480.14
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,617.67,446.01
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,565.87,410.48
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,513.9,373.42
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,459.05,332.62
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,404.86,290.78
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,347.1,244.95
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,294.07,201.41
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,239.97,156.99
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,188.77,115.21
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,138.83,77.03
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,90.3,44.83
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,47.46,26.07
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,33.71,23.51
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,29.77,19.85
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,25.62,15.51
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,17.64,1.84
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,10.81,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,8.85,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,37.42,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,87.95,47.56
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,135.76,89.6
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,193.76,137.46
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,248.74,183.84
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,310.13,234.22
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,366.28,279.52
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,425.16,325.14
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,480.34,366.54
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,536.98,407.33
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,591.41,445.52
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,646.61,482.99
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,695.84,513.22
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,740.93,539.87
