Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,785.39,565.7
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,828.5,590.16
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,866.14,610.9
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,901.68,630.12
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,932.35,647.32
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,960.36,662.94
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,983.39,674.63
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,1003.54,684.67
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,1019.73,692.43
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,1032.79,698.48
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,1040.13,701.74
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,1044.19,703.29
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,1042.46,701.52
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,1037.47,698.07
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,1029.24,694.63
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,1017.83,689.44
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,968.01,660.44
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,916.74,630.17
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,873.17,603.04
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,831.48,576.55
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,801.92,560.33
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,770.89,542.66
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,754.73,535.21
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,733.94,524.26
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,699.44,503.28
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,661.59,479.62
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,602.83,439.39
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,547.14,400.57
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,501.01,368.66
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,454.66,335.42
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,417.97,307.51
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,375.62,273.72
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,322.77,231.79
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,272.34,190.83
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,224.81,151.04
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,178.36,112.4
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,132.76,77.08
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,90.3,48.51
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,51.4,30.96
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,39.05,28.26
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,33.54,23.15
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,26.97,16.61
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,17.26,1.02
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,8.85,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.98,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.46,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,5.78,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,7.71,0.77
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,22.85,13.47
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,38.22,26.31
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,53.38,38.8
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,68.65,51.13
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,67.34,49.77
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,65.74,48.17
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,55.58,39.73
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,45.42,31.34
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,100.37,75.14
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,156.95,118.7
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,164.12,123.34
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,171.14,128.06
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,134.36,99.55
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,97.84,71.23
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,111.59,81.72
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,125.38,91.96
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,128.86,94.36
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,132.34,96.8
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,223.22,164.68
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,311.8,228.02
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,307.95,224.1
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,298.46,216.94
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,375.38,271.53
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,446.25,319.84
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,460.9,329.27
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,474.96,338.82
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,550.07,391.07
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,617.24,436.41
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,565.78,402.05
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,514.89,368.84
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,483.79,347.26
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,453.05,325.6
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,426.13,307.79
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,399.53,289.97
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,381.77,278.16
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,364.26,266.36
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,383.08,281.35
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,396.9,291.97
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,430.77,318.5
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,447.62,330.59
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,413.99,304.25
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,375.47,272.96
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,323.88,231.38
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,271.47,188.37
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,221.52,147.22
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,174.65,108.96
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,129.36,74.39
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,88.54,47.62
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,50.28,30.33
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,38.21,27.32
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,32.67,22.22
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,26.76,16.25
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,16.87,0.08
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,8.85,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.91,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,32.42,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,77.16,39.95
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,122.04,80.16
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,176.18,124.88
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,228.49,169.26
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,287.23,218.06
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,342.23,262.88
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,401.12,309.03
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,454.0,349.26
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,509.88,390.12
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,561.87,426.65
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,614.51,462.34
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,662.83,493.03
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,710.82,522.29
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,750.81,545.56
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,793.26,570.07
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,830.21,590.96
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,865.31,610.48
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,896.54,627.39
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,925.43,642.76
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,949.37,656.52
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,970.58,668.74
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,987.45,677.36
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,1001.32,684.3
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,1004.0,685.17
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,1003.26,684.3
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,1008.83,687.31
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,1011.22,688.45
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,1003.24,683.91
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,992.13,677.78
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,975.98,669.85
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,956.87,660.2
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,933.48,646.95
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,907.37,632.05
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,876.8,614.48
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,843.8,595.32
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,807.9,574.28
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,770.0,551.75
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,727.77,526.81
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,684.05,500.4
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,636.81,468.05
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,588.78,434.2
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,538.85,398.91
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,488.81,362.22
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,433.43,320.32
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,381.24,279.13
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,328.88,236.28
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,278.3,193.81
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,226.86,150.61
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,178.33,110.34
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,127.85,71.32
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,84.36,42.68
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,44.71,25.68
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,33.88,23.76
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,29.04,19.26
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,23.9,13.97
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,15.85,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,8.85,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,34.43,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,81.09,40.73
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,128.88,84.34
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,186.39,132.15
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,240.81,178.67
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,301.91,229.65
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,357.74,275.6
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,418.42,323.52
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,474.62,366.22
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,532.76,408.6
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,586.42,446.13
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,637.61,480.59
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,687.33,511.4
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,736.54,541.13
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,781.65,567.6
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,825.46,592.76
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,863.24,614.16
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,898.84,634.0
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,929.95,650.78
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,958.34,665.82
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,983.07,679.0
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,1004.93,690.5
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,1021.76,700.1
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,1035.47,708.04
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,1044.52,712.62
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,1050.26,715.42
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,1050.6,715.1
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,1047.59,713.01
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,1038.37,707.72
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,1025.9,700.71
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,1008.41,692.0
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,987.95,681.56
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,963.9,668.02
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,937.01,652.76
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,905.6,635.66
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,871.69,616.8
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,834.22,594.71
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,794.65,571.05
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,751.72,544.9
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,707.22,517.34
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,658.65,484.17
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,609.25,449.46
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,557.94,413.51
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,506.4,375.89
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,449.66,332.54
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,395.98,289.87
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,341.76,245.51
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,289.21,201.35
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,235.8,156.48
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,185.35,114.62
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,135.77,76.42
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,87.59,44.42
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,45.81,26.75
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,34.86,24.65
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,30.53,20.56
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,25.98,15.64
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,16.96,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,8.85,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,34.66,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,82.63,40.31
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,131.62,85.78
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,190.39,134.41
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,246.37,182.22
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,309.09,234.56
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,365.25,280.42
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,426.29,328.02
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,483.68,371.46
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,542.94,414.47
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,597.42,452.33
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,649.37,487.08
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,699.64,518.08
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,749.4,548.0
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,794.67,574.33
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,838.59,599.33
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,877.61,621.06
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,914.52,641.24
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,946.74,658.22
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,976.37,673.52
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,1001.31,686.1
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,1023.27,696.94
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,1039.57,704.52
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,1052.62,710.34
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,1060.34,713.63
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,1064.65,715.16
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,1064.05,713.87
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,1060.03,710.82
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,1051.19,706.79
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,1039.03,700.98
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,1020.72,690.38
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,999.35,678.13
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,974.88,664.63
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,947.5,649.41
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,915.14,631.15
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,880.25,611.26
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,842.2,590.38
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,802.03,567.8
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,757.53,541.14
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,711.45,513.07
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,662.9,480.71
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,613.43,446.44
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,561.16,409.99
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,508.72,372.02
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,454.09,330.85
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,400.07,288.62
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,341.83,241.96
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,288.3,197.63
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,234.64,153.12
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,183.87,111.48
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,133.86,73.44
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,88.42,44.26
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,42.87,24.39
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,32.33,22.26
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,28.78,18.9
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,25.1,14.72
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,16.55,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,8.85,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,32.05,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,80.48,37.2
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,130.46,84.15
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,189.98,133.23
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,245.58,180.65
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,307.95,232.68
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,364.74,279.01
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,426.42,327.06
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,483.37,370.01
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,542.19,412.53
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,596.46,449.57
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,648.18,483.31
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,699.08,514.45
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,749.47,544.47
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,794.97,570.65
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,839.08,595.46
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,877.71,616.29
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,914.2,635.54
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,945.7,651.66
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,974.49,666.07
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,999.3,678.33
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,1021.15,688.86
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,1037.91,697.8
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,1051.44,705.03
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,1060.19,708.75
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,1065.54,710.69
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,1064.94,709.54
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,1060.91,706.64
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,1051.1,700.87
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,1037.99,693.4
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,1020.26,684.39
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,999.48,673.66
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,975.1,660.28
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,947.83,645.21
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,915.59,626.99
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,880.84,607.17
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,842.54,585.37
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,802.18,562.04
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,757.53,536.42
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,711.36,509.28
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,662.78,476.86
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,613.32,442.82
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,561.13,406.84
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,508.83,369.38
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,451.25,326.91
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,396.93,285.04
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,341.69,240.83
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,288.23,196.86
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,234.6,152.77
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,184.0,111.64
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,134.29,74.15
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,86.06,42.93
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,44.44,26.17
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,35.04,24.41
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,30.74,20.39
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,26.22,15.41
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,16.66,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,7.86,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,30.02,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,76.56,33.63
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,125.49,80.21
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,183.59,127.7
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,238.7,174.24
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,300.71,225.53
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,357.68,271.66
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,417.7,318.26
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,474.72,361.1
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,533.75,403.62
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,587.5,440.15
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,641.85,475.51
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,689.1,504.04
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,738.95,533.34
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,783.92,557.93
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,827.52,581.04
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,865.02,601.24
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,900.28,619.85
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,930.92,635.62
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,958.82,649.68
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,983.57,663.45
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,1005.44,675.63
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,1015.25,679.96
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,1021.34,682.42
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,1015.17,678.28
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,1003.09,671.03
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,999.04,669.84
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,992.11,666.95
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,989.73,665.86
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,980.81,660.99
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,953.88,645.84
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,921.8,627.54
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,918.73,628.12
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,908.89,624.01
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,885.77,611.16
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,857.2,595.09
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,823.25,575.52
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,786.67,554.15
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,747.25,530.74
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,705.12,505.09
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,656.27,472.4
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,606.59,438.26
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,554.29,401.84
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,501.82,363.97
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,444.52,321.67
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,390.47,280.0
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,337.21,237.16
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,285.2,194.19
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,230.36,149.89
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,177.63,108.06
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,128.98,71.31
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,84.29,42.6
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,43.64,26.33
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,35.1,24.43
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,30.35,20.03
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,25.32,14.58
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.77,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,7.86,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,28.6,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,72.95,30.02
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,122.54,78.18
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,180.99,126.13
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,235.85,172.39
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,297.61,223.24
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,354.73,269.25
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,415.82,316.21
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,472.28,358.69
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,532.01,401.82
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,586.8,439.84
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,642.22,476.9
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,692.6,508.42
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,742.51,538.17
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,784.31,562.15
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,828.49,587.29
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,867.52,608.73
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,904.67,628.78
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,937.38,646.02
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,967.69,661.72
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,992.24,674.21
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,1013.85,685.04
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,1029.87,692.67
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,1042.7,698.61
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,1051.25,702.35
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,1056.48,704.37
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,1056.34,704.8
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,1052.85,703.53
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,1045.05,698.9
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,1033.96,692.53
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,1017.65,684.44
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,998.18,674.6
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,973.81,661.19
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,946.53,646.09
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,915.19,628.39
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,881.27,609.05
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,843.34,588.22
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,803.3,565.74
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,759.29,539.66
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,713.68,512.12
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,664.45,479.18
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,614.35,444.69
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,562.25,409.1
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,509.98,371.84
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,452.42,328.78
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,398.02,286.4
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,342.34,241.75
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,288.48,197.39
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,234.31,152.77
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,183.33,111.34
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,130.88,71.81
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,85.98,43.56
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,44.14,32.4
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,36.15,25.46
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,30.97,20.65
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,25.47,14.67
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,16.91,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,8.85,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,25.36,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,63.86,25.02
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,110.85,72.01
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,166.19,117.59
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,220.11,163.04
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,281.13,213.57
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,337.7,259.46
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,398.55,306.85
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,455.15,350.1
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,514.17,393.6
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,567.53,431.01
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,621.55,467.52
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,669.16,499.51
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,718.21,530.33
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,735.87,539.05
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,744.6,542.25
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,772.63,558.38
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,797.52,571.96
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,862.8,611.79
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,926.26,648.38
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,910.46,636.43
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,881.22,614.98
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,897.47,624.81
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,911.16,632.43
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,905.68,627.12
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,897.49,620.51
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,902.98,623.63
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,906.38,625.34
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,908.73,627.7
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,908.59,628.59
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,914.25,634.19
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,916.75,637.74
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,898.63,627.46
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,877.42,615.31
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,865.27,608.82
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,847.41,598.7
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,808.68,576.55
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,768.88,553.56
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,725.53,527.09
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,681.09,498.07
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,633.09,465.25
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,584.62,431.21
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,533.24,395.04
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,482.35,357.92
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,426.97,315.95
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,375.18,275.27
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,322.14,232.56
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,271.63,190.94
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,221.18,149.4
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,174.55,111.61
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,129.57,77.89
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,90.11,52.75
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,53.24,40.7
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,43.81,32.35
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,34.95,24.23
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,25.65,14.8
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,15.42,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,5.9,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,21.97,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,54.94,19.2
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,98.99,64.21
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,149.9,106.27
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,200.94,149.32
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,258.1,196.92
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,312.48,241.57
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,371.32,288.22
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,425.89,330.25
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,482.93,372.61
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,534.65,409.58
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,587.45,446.07
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,635.86,478.31
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,682.41,507.41
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,725.93,534.34
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,768.46,560.27
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,805.09,581.29
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,839.94,600.95
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,869.81,617.27
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,897.32,632.03
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,921.54,644.95
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,943.22,656.31
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,959.72,665.65
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,967.47,669.88
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,972.84,672.23
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,981.22,676.51
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,941.97,652.12
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,894.98,621.17
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,920.94,640.02
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,939.05,650.64
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,939.28,651.66
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,931.8,648.36
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,899.98,629.56
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,863.93,608.34
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,846.95,598.96
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,823.82,585.45
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,787.93,564.03
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,750.1,541.27
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,708.11,515.48
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,664.7,487.85
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,618.49,455.98
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,571.59,422.74
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,520.75,386.56
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,471.47,350.13
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,419.85,310.41
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,368.95,269.86
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,316.82,227.31
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,266.53,185.22
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,216.39,143.24
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,166.65,102.41
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,120.19,67.16
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,78.36,40.65
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,40.32,29.45
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,34.55,24.3
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,29.3,19.34
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,23.72,13.05
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.55,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,5.9,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
