Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,22.27,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,55.76,17.04
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,100.7,64.84
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,153.46,108.51
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,204.86,151.87
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,263.61,200.8
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,318.54,246.23
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,378.23,294.02
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,433.69,336.54
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,491.86,379.41
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,544.5,416.8
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,599.78,454.66
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,649.47,487.08
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,699.12,517.52
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,737.17,539.59
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,772.9,559.9
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,801.0,576.33
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,825.32,590.4
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,875.14,619.66
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,919.99,644.95
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,944.41,657.68
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,966.14,669.05
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,983.08,677.6
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,997.02,684.46
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,1005.37,689.54
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,1010.55,692.95
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,1011.0,692.7
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,1008.23,690.73
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,1000.27,685.85
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,989.14,679.25
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,973.39,671.25
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,954.6,661.47
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,931.07,647.93
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,904.77,632.72
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,859.18,605.61
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,816.54,580.26
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,779.7,558.33
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,741.19,534.98
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,711.84,517.38
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,677.32,496.04
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,630.26,463.56
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,582.39,429.73
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,531.67,394.07
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,480.85,356.85
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,428.41,316.38
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,373.77,272.94
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,320.15,229.05
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,268.39,185.58
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,216.58,142.05
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,167.85,101.85
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,120.6,66.11
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,75.2,37.25
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,36.27,25.91
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,32.02,22.07
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,27.1,17.43
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,21.87,11.41
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,16.71,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,5.9,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,24.93,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,63.62,15.99
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,111.4,70.05
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,166.86,116.27
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,219.5,161.21
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,279.12,211.09
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,335.05,257.16
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,394.08,303.91
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,449.21,345.89
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,506.41,387.56
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,559.59,425.01
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,613.45,461.53
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,662.35,492.69
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,707.25,519.8
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,751.75,546.8
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,795.04,572.59
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,834.21,594.75
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,871.52,615.46
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,902.88,632.37
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,931.87,647.75
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,956.46,660.67
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,978.24,671.92
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,995.12,681.43
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,1008.89,689.27
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,1017.47,693.17
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,1022.77,695.33
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,1022.77,694.53
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,1019.47,692.0
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,1011.43,688.4
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,1000.15,683.02
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,983.79,673.75
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,964.39,662.78
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,940.62,650.52
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,914.05,636.47
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,882.61,618.51
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,848.74,598.94
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,810.96,577.61
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,771.2,554.64
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,729.06,529.13
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,685.45,502.04
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,637.26,468.84
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,588.31,434.19
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,537.55,398.13
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,486.62,360.58
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,431.06,317.91
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,378.5,275.93
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,324.51,231.64
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,272.16,187.61
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,219.68,143.59
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,170.23,102.88
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,121.95,66.43
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,75.29,36.95
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,34.98,24.71
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,31.27,21.35
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,26.78,17.07
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,22.02,11.27
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,16.71,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,5.9,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,20.85,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,56.93,10.45
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,105.82,66.3
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,162.86,113.72
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,215.88,159.09
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,276.2,209.94
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,332.28,256.65
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,392.82,305.2
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,447.51,347.07
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,505.59,389.53
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,559.61,427.55
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,614.53,464.7
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,664.77,496.77
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,711.03,524.62
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,755.36,550.58
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,798.54,575.25
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,836.86,596.94
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,873.16,617.09
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,904.52,633.84
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,933.34,648.92
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,957.8,662.97
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,979.47,675.4
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,996.16,683.77
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,1009.8,690.44
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,1018.82,694.9
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,1024.59,697.62
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,1024.52,697.19
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,1021.16,695.03
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,1012.14,690.76
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,999.92,684.71
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,983.12,674.87
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,963.33,663.34
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,940.02,650.14
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,913.85,635.21
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,883.05,617.27
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,849.67,597.65
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,812.84,576.81
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,773.88,554.26
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,731.07,528.17
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,686.65,500.6
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,638.64,467.62
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,589.75,433.09
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,538.73,396.96
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,487.39,359.21
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,434.38,318.52
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,381.66,276.55
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,324.89,230.46
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,272.58,186.56
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,219.25,141.79
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,168.77,100.27
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,119.69,63.39
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,75.03,36.14
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,34.02,23.78
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,28.8,19.14
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,25.08,15.54
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,21.19,10.32
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,15.73,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.91,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,22.82,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,63.74,7.07
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,114.95,69.72
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,174.82,119.3
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,227.76,164.8
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,288.76,216.13
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,344.98,262.57
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,405.01,309.98
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,461.52,353.07
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,519.88,395.65
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,570.32,430.99
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,623.87,467.05
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,673.19,497.44
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,721.97,526.65
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,766.24,552.14
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,809.14,576.23
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,845.62,597.29
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,879.49,616.62
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,908.18,631.74
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,933.78,644.93
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,958.4,657.89
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,980.17,669.12
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,995.92,676.84
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,1008.58,682.86
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,1017.12,688.22
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,1022.4,691.83
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,1022.4,691.46
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,1019.12,689.36
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,1011.01,684.99
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,999.69,678.88
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,983.74,670.02
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,964.71,659.42
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,940.91,646.15
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,914.29,631.19
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,882.78,613.2
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,848.83,593.6
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,811.81,572.77
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,772.74,550.27
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,728.94,523.79
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,683.64,495.69
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,635.8,462.97
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,587.18,428.79
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,536.28,392.93
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,485.22,355.58
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,428.89,312.97
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,375.71,271.08
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,322.02,227.49
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,270.19,184.36
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,218.23,141.29
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,169.44,101.67
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,118.05,63.41
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,74.08,36.82
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,35.28,24.76
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,32.41,22.12
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,27.52,17.48
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,22.34,10.82
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,16.22,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.91,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,14.44,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,38.31,0.0
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,81.22,50.74
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,127.84,89.67
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,175.61,129.68
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,229.54,174.33
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,280.77,216.24
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,335.78,259.77
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,388.44,299.8
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,443.74,340.19
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,494.76,375.92
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,549.98,413.13
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,599.0,445.32
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,648.27,476.72
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,692.59,503.88
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,736.26,529.92
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,784.63,558.83
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,833.14,586.62
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,872.68,608.33
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,915.19,631.63
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,940.69,645.0
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,963.63,657.04
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,975.93,663.78
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,991.3,672.56
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,1000.21,676.92
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,1006.08,679.68
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,1008.36,680.63
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,1007.51,679.91
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,999.1,676.16
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,987.64,670.76
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,971.27,661.5
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,952.02,650.64
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,930.2,638.55
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,905.52,624.74
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,876.09,608.76
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,843.96,590.94
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,807.99,569.95
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,769.8,547.34
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,728.1,522.08
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,684.49,494.72
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,636.36,461.96
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,587.47,427.76
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,536.97,392.75
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,486.04,355.9
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,430.26,313.79
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,377.25,272.01
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,323.48,228.26
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,271.46,184.87
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,218.33,140.89
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,168.48,100.52
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,117.04,62.45
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,73.13,36.32
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,35.42,24.84
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,32.56,22.2
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,27.67,17.55
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,22.52,10.54
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,16.22,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,17.87,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,48.25,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,96.97,59.5
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,152.6,106.25
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,205.78,151.68
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,266.39,202.82
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,323.36,250.21
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,384.85,299.39
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,441.63,343.28
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,500.88,387.24
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,555.59,426.06
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,609.52,462.89
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,660.54,496.8
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,711.41,528.15
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,757.16,555.37
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,801.76,581.29
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,839.44,602.64
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,874.8,622.28
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,903.34,637.46
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,928.98,650.8
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,956.06,665.36
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,980.58,678.28
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,998.8,687.42
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,1007.94,691.28
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,1017.38,697.25
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,1023.73,701.49
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,1024.94,701.68
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,1022.99,700.17
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,1014.97,695.49
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,1003.86,689.16
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,986.36,680.19
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,965.99,669.55
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,942.73,656.25
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,916.73,641.28
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,885.79,623.32
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,852.38,603.74
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,815.53,581.81
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,776.62,558.33
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,733.7,532.04
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,688.62,502.71
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,639.85,469.14
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,590.53,434.25
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,535.06,394.92
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,479.62,354.35
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,422.33,310.98
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,369.76,270.12
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,315.91,227.68
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,266.62,188.32
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,216.95,148.7
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,171.56,113.21
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,128.15,81.74
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,90.44,58.18
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,57.13,43.7
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,45.97,33.83
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,33.39,22.44
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,20.2,8.53
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,13.76,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,6.76,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,16.68,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,45.83,27.06
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,76.43,53.39
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,117.89,88.13
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,162.77,125.52
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,210.27,164.33
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,260.45,204.13
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,309.98,242.42
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,361.62,281.15
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,409.92,315.98
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,459.5,350.59
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,506.24,382.33
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,553.51,413.57
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,594.5,439.2
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,635.27,464.0
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,674.28,487.96
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,712.94,511.23
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,752.7,534.76
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,784.5,552.99
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,803.82,564.41
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,821.41,574.9
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,834.38,581.56
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,845.39,587.07
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,855.23,593.69
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,863.2,599.23
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,865.75,600.68
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,866.37,601.08
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,875.83,607.65
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,882.82,612.58
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,885.13,615.89
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,883.97,617.11
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,853.26,597.85
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,821.57,578.17
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,781.88,552.91
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,742.71,527.74
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,707.75,506.02
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,672.42,483.64
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,632.64,458.37
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,593.18,432.74
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,551.65,404.35
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,510.35,375.57
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,468.28,346.77
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,426.4,317.22
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,384.29,286.22
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,342.12,254.2
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,298.38,220.34
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,255.68,186.53
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,211.93,151.75
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,170.18,118.79
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,130.86,89.13
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,94.2,64.21
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,62.56,48.62
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,47.44,35.26
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,34.03,23.05
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,18.6,6.95
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,12.29,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,6.78,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,16.74,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,46.88,27.31
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,78.7,54.76
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,121.99,90.95
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,169.18,130.2
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,217.06,169.39
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,268.23,210.09
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,319.85,250.17
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,374.1,291.03
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,423.58,326.87
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,474.84,362.84
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,522.61,395.36
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,578.45,432.41
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,622.75,460.7
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,667.13,488.47
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,719.68,521.88
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,773.7,555.3
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,825.41,586.76
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,875.33,615.55
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,892.4,624.9
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,906.32,632.85
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,913.48,635.18
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,917.42,635.7
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,920.7,637.08
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,921.35,636.95
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,914.11,632.05
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,905.1,626.21
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,903.88,627.29
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,900.25,626.81
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,897.72,626.97
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,892.08,625.21
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,859.45,604.98
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,826.35,584.57
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,791.69,564.06
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,756.54,542.81
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,723.1,522.24
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,688.62,500.56
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,648.76,474.62
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,608.71,448.04
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,565.39,418.09
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,522.52,387.82
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,476.15,355.75
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,430.97,323.48
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,383.86,288.17
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,340.82,255.03
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,294.56,218.89
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,250.88,184.25
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,208.09,150.21
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,168.18,118.89
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,127.77,88.98
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,92.15,64.82
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,62.88,49.09
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,46.65,34.67
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,32.08,21.39
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,16.93,5.27
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,10.32,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,5.11,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,12.41,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,39.38,22.21
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,67.29,46.67
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,107.98,80.78
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,152.01,117.59
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,200.07,157.18
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,251.15,198.23
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,300.79,236.84
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,352.87,276.13
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,403.46,312.9
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,455.85,349.72
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,501.32,380.77
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,547.37,411.41
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,587.58,437.18
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,627.64,462.28
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,660.61,482.29
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,692.59,501.36
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,718.58,516.07
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,743.06,529.68
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,768.96,545.29
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,800.63,564.24
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,818.76,574.65
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,835.27,584.21
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,845.55,591.29
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,853.99,597.36
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,856.03,598.88
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,856.17,599.35
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,854.25,598.0
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,850.37,595.5
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,841.47,590.06
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,830.55,583.43
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,804.67,568.33
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,777.85,552.58
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,744.58,531.73
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,711.11,510.55
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,677.87,489.87
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,643.76,468.26
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,606.93,444.38
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,570.13,420.05
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,528.83,391.47
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,488.14,362.8
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,445.71,333.28
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,404.47,303.85
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,361.84,272.18
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,320.53,240.78
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,277.41,207.48
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,236.09,175.05
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,196.15,143.31
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,157.66,112.82
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,121.97,85.6
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,88.25,61.93
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,59.98,46.53
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,43.65,32.04
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,30.14,19.69
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,16.12,4.05
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,9.83,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,4.46,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,10.03,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,33.95,17.98
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,57.96,39.26
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,95.59,70.94
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,136.01,104.96
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,182.05,143.04
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,230.68,182.23
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,279.97,220.76
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,331.38,259.67
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,379.83,295.07
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,429.72,330.38
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,476.02,362.13
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,523.12,393.5
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,565.36,421.02
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,607.74,448.03
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,672.06,490.25
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,732.13,528.43
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,787.88,563.55
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,848.21,600.63
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,865.44,608.59
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,879.71,615.28
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,883.17,616.19
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,885.63,616.63
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,887.84,617.06
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,887.67,616.09
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,880.39,610.62
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,870.96,603.99
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,878.92,610.63
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,884.22,615.42
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,888.87,619.23
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,890.07,620.91
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,856.18,599.72
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,821.46,578.23
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,780.22,551.94
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,739.59,525.74
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,703.09,503.58
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,666.36,480.71
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,624.67,453.45
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,583.6,426.12
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,541.22,396.99
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,499.46,367.71
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,456.97,338.38
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,414.51,308.23
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,371.33,276.54
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,329.28,244.79
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,285.35,210.8
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,243.32,177.74
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,200.08,143.82
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,159.62,112.41
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,121.56,84.19
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,87.04,60.78
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,59.25,45.72
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,42.89,31.25
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,28.96,18.55
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,14.49,2.26
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,8.85,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
