Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,13.7,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,54.73,11.45
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,105.69,69.86
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,156.21,113.03
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,215.72,163.09
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,273.48,211.65
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,335.88,262.6
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,392.24,307.18
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,451.79,352.51
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,506.82,392.8
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,563.31,432.67
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,614.01,467.18
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,664.82,500.66
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,710.63,529.11
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,755.45,555.93
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,793.47,578.21
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,829.52,598.96
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,858.74,615.12
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,885.35,629.58
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,908.4,642.14
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,928.75,653.05
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,943.1,661.38
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,954.46,668.03
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,962.12,672.04
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,966.83,674.4
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,964.17,672.28
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,958.61,668.61
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,951.22,664.23
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,940.98,658.22
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,925.0,648.67
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,906.32,637.57
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,880.21,622.26
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,852.03,605.67
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,818.21,585.28
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,782.98,563.26
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,745.55,539.68
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,706.69,514.69
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,663.89,487.02
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,620.23,457.95
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,573.11,424.78
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,526.15,390.88
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,476.55,354.99
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,427.54,318.32
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,377.06,279.28
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,328.06,240.21
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,276.59,198.68
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,228.27,159.12
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,180.38,120.59
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,136.57,86.94
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,94.9,58.75
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,58.78,40.23
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,44.28,32.5
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,33.79,22.86
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,21.47,9.35
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,10.81,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,7.43,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,35.82,2.78
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,70.76,46.14
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,115.56,84.2
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,166.3,126.8
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,218.05,169.89
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,279.8,219.67
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,333.49,261.89
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,390.49,305.24
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,443.56,343.83
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,498.56,382.36
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,548.64,416.36
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,599.36,449.77
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,644.1,478.07
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,688.53,505.43
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,734.66,534.11
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,783.94,564.03
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,825.27,588.59
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,865.81,611.5
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,886.35,623.29
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,904.04,633.65
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,913.84,638.34
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,920.56,640.89
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,925.03,642.73
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,926.79,643.03
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,921.06,639.73
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,912.81,635.03
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,913.67,636.15
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,911.72,635.48
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,904.13,631.65
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,893.38,625.88
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,864.74,609.39
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,834.65,591.87
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,797.08,568.32
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,759.1,544.23
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,722.15,521.13
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,684.65,497.17
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,642.2,469.47
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,599.62,441.05
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,553.43,408.86
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,507.82,376.34
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,461.34,343.69
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,415.37,310.2
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,368.02,274.01
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,321.47,237.37
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,273.15,198.67
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,227.11,161.36
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,180.52,124.45
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,137.83,91.89
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,98.12,64.66
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,66.92,52.52
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,50.05,37.62
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,35.18,24.08
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,21.72,8.68
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,8.85,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,5.92,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,32.78,0.0
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,66.08,42.96
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,110.37,80.83
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,160.2,122.86
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,211.1,165.5
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,266.55,210.7
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,319.83,253.08
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,382.36,301.02
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,434.8,339.89
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,489.09,378.92
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,538.45,412.6
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,588.72,445.78
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,633.82,474.75
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,678.86,502.94
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,718.04,527.25
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,756.27,550.54
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,788.71,569.53
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,819.59,587.32
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,844.86,601.92
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,869.88,616.26
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,885.95,624.91
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,899.67,632.23
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,909.41,638.49
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,916.69,643.35
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,917.52,643.49
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,915.83,642.25
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,916.34,643.27
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,913.88,642.48
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,909.87,640.45
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,902.35,635.98
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,873.72,618.98
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,843.39,600.87
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,806.19,578.52
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,768.21,555.25
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,730.44,531.45
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,691.59,506.41
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,650.73,479.4
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,609.4,451.41
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,562.64,418.53
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,515.71,384.76
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,467.95,350.81
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,420.31,315.59
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,371.07,277.34
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,322.54,238.46
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,272.54,197.81
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,225.12,158.79
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,177.41,120.73
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,134.52,88.19
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,93.34,60.5
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,58.46,45.48
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,44.14,32.71
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,32.86,22.17
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,20.12,6.54
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,7.86,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,5.65,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,31.68,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,64.11,41.38
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,108.27,79.29
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,157.9,121.13
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,203.88,159.95
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,253.8,201.05
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,311.07,246.79
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,379.39,299.44
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,434.14,339.8
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,491.38,380.57
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,541.91,415.72
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,593.48,450.62
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,640.03,481.0
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,686.72,510.7
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,735.6,541.59
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,781.96,570.15
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,822.79,594.61
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,862.81,617.5
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,887.53,631.11
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,909.78,643.36
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,924.6,651.06
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,936.66,657.22
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,943.29,660.44
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,947.1,662.13
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,945.67,661.84
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,941.43,660.0
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,937.02,657.29
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,929.66,652.87
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,919.03,646.58
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,902.87,636.99
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,875.79,621.06
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,848.44,605.05
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,813.9,584.23
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,777.97,562.15
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,739.48,537.73
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,699.84,512.06
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,655.55,482.67
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,610.87,452.32
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,563.43,418.94
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,516.28,384.87
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,466.82,348.99
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,418.12,312.45
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,367.56,273.14
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,318.47,233.79
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,267.92,192.87
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,220.52,153.95
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,171.83,115.11
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,127.97,81.94
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,88.18,55.75
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,54.19,41.71
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,42.68,31.37
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,30.84,20.32
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,18.82,4.27
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,7.86,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,7.1,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,33.27,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,66.29,42.26
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,108.82,79.11
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,157.14,119.92
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,178.54,139.67
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,191.77,151.57
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,257.48,204.32
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,325.32,257.19
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,396.09,310.71
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,466.18,362.12
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,520.53,399.8
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,576.71,437.61
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,598.36,449.7
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,616.07,459.12
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,654.1,483.48
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,691.33,506.59
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,786.66,570.61
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,879.72,626.87
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,907.26,640.98
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,932.45,654.55
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,952.12,665.95
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,969.02,675.82
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,978.63,680.69
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,985.15,683.92
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,980.74,680.73
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,979.2,679.56
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,972.14,675.52
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,961.94,669.76
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,946.14,660.73
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,927.29,649.97
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,902.88,636.95
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,875.7,622.16
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,843.67,603.25
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,809.21,582.69
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,770.57,559.35
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,729.99,534.46
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,686.24,506.41
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,640.68,475.42
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,590.71,440.07
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,540.31,403.36
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,488.05,364.86
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,435.9,324.96
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,382.08,282.18
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,329.26,238.77
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,272.67,191.62
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,220.74,147.65
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,168.82,105.11
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,121.32,68.91
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,75.74,40.46
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,38.45,27.99
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,33.55,23.43
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,28.38,18.1
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,18.16,1.96
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,8.85,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,7.8,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,43.19,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,90.8,57.73
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,140.93,101.82
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,200.01,151.59
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,224.03,174.48
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,238.17,187.91
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,303.8,240.23
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,369.43,290.57
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,437.67,341.57
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,511.58,394.94
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,588.16,448.16
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,666.7,500.67
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,720.26,533.97
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,771.84,564.74
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,815.01,589.73
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,856.82,613.54
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,893.16,633.57
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,927.47,652.17
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,948.55,663.99
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,972.43,677.79
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,989.96,686.5
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,1004.41,693.51
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,1013.3,698.15
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,1018.87,701.02
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,1018.6,701.63
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,1014.96,700.45
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,1005.57,694.84
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,992.89,687.45
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,975.14,677.0
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,954.3,664.8
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,928.05,649.5
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,898.97,632.48
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,865.94,612.95
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,830.43,591.76
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,790.16,567.57
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,748.05,541.94
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,702.02,513.47
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,654.28,481.87
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,603.38,446.17
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,552.05,409.07
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,497.1,368.97
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,443.02,328.03
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,384.26,282.13
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,329.82,238.11
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,274.51,192.75
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,223.08,150.19
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,171.85,109.31
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,126.49,75.8
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,82.94,49.29
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,49.53,37.43
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,39.75,28.58
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,29.45,18.71
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,17.75,0.0
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,6.88,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,4.85,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,34.65,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,74.75,46.58
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,122.8,88.7
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,178.38,135.22
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,232.9,180.4
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,292.95,228.31
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,350.03,272.91
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,410.86,318.67
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,466.18,358.27
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,523.64,397.82
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,576.3,432.92
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,632.63,469.27
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,681.15,499.32
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,729.45,528.41
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,777.35,557.24
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,824.99,584.24
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,867.07,607.29
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,908.11,629.38
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,929.7,640.67
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,952.5,653.05
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,970.18,661.49
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,984.88,668.29
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,993.04,672.03
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,998.09,674.16
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,997.05,672.78
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,992.88,669.78
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,986.24,666.99
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,976.43,662.47
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,961.41,653.93
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,943.22,643.64
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,916.46,628.68
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,887.23,612.27
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,852.56,593.26
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,815.9,572.79
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,775.82,549.25
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,734.27,523.56
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,687.59,493.43
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,640.35,462.15
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,589.08,427.03
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,537.78,390.88
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,484.0,352.63
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,431.44,313.89
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,377.05,272.43
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,325.23,231.74
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,271.7,189.17
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,221.47,148.95
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,171.75,110.56
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,127.09,78.3
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,83.58,51.47
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,51.28,38.47
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,39.89,28.36
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,27.9,17.08
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,16.57,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,5.9,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.95,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,27.4,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,68.62,41.3
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,116.76,83.37
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,172.03,129.24
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,227.01,174.48
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,287.74,222.83
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,345.63,267.62
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,407.69,313.75
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,465.53,355.28
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,526.03,397.17
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,579.47,432.92
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,636.84,470.12
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,685.61,500.44
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,734.15,529.84
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,774.62,553.53
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,813.75,575.7
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,847.69,594.03
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,879.69,611.0
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,904.45,624.84
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,926.69,637.32
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,943.01,645.34
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,956.51,651.82
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,964.12,655.32
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,968.81,657.3
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,966.68,655.55
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,961.68,652.33
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,955.23,649.46
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,945.88,644.98
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,932.1,636.95
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,915.42,627.31
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,886.58,610.79
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,855.78,593.14
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,819.43,572.29
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,781.81,550.06
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,742.14,525.57
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,701.53,499.96
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,656.08,470.69
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,610.5,440.63
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,562.09,407.46
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,514.16,373.75
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,461.8,336.83
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,411.89,300.5
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,358.58,260.88
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,308.58,222.68
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,257.78,183.2
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,211.24,146.89
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,164.51,111.39
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,125.77,83.66
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,86.39,58.11
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,57.08,43.35
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,40.6,28.84
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,23.41,13.15
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,13.21,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,2.95,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,15.35,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,35.94,19.12
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,71.47,50.21
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,109.93,82.72
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,157.22,122.19
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,207.62,163.29
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,260.08,204.91
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,315.25,247.23
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,367.5,285.87
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,421.74,324.64
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,471.67,359.36
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,522.76,393.91
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,568.62,423.35
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,614.92,452.24
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,677.33,492.42
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,734.63,528.12
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,788.38,561.28
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,846.36,596.2
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,869.42,608.59
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,889.94,619.9
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,902.6,625.26
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,912.52,629.07
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,918.61,631.4
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,922.04,632.24
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,918.01,628.65
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,911.46,623.73
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,902.3,619.1
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,890.8,613.11
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,872.74,602.17
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,853.0,590.24
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,826.52,575.27
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,798.63,559.25
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,764.5,538.2
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,729.7,516.49
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,691.62,492.73
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,653.08,468.23
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,611.18,441.53
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,569.45,414.22
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,524.3,383.02
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,479.97,351.71
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,432.5,318.37
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,387.52,285.84
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,340.17,250.52
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,294.69,215.75
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,247.78,179.49
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,203.78,145.17
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,160.01,111.73
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,120.31,82.57
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,83.03,57.39
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,54.85,41.57
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,38.67,27.23
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,21.8,11.63
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,11.97,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,1.97,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,13.99,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,33.64,17.09
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,68.6,47.93
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,106.25,79.83
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,153.52,119.45
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,203.95,160.87
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,256.83,203.21
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,312.4,246.37
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,364.77,285.62
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,419.19,325.1
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,470.24,360.66
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,522.54,395.95
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,569.69,427.05
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,617.33,457.75
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,675.28,494.45
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,727.47,526.3
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,775.43,555.78
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,823.83,584.96
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,848.62,598.16
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,871.32,610.28
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,887.54,618.3
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,901.35,624.94
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,908.25,627.67
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,912.65,629.07
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,909.74,627.18
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,904.43,624.03
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,908.38,626.77
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,909.27,627.56
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,907.17,627.04
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,901.1,623.47
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,870.29,606.1
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,838.0,587.18
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,797.98,562.15
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,757.62,536.62
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,715.08,509.93
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,672.08,482.42
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,624.35,451.17
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,577.79,420.05
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,531.07,387.86
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,485.07,355.37
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,433.76,319.71
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,384.99,284.75
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,335.15,247.68
