Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,287.81,211.79
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,239.41,174.56
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,194.94,140.22
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,150.78,106.57
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,111.04,77.29
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,74.99,52.51
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,48.15,36.17
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,32.89,22.52
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,16.96,7.63
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,10.81,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.97,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.45,13.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.4,14.1,1.0,0.0,0.0
2018,8,21,5,45,26.5,9.5,0.4,14.35,11.5,13.7,0.0
2018,8,21,6,0,49.0,18.0,0.4,14.6,22.0,33.08,16.45
2018,8,21,6,15,84.5,39.0,0.4,15.1,51.5,70.27,49.77
2018,8,21,6,30,120.0,60.0,0.4,15.6,81.0,109.88,83.56
2018,8,21,6,45,152.5,84.5,0.35,16.1,120.5,155.89,122.4
2018,8,21,7,0,185.0,109.0,0.3,16.6,160.0,204.92,162.88
2018,8,21,7,15,208.5,131.5,0.3,17.15,200.5,250.25,199.38
2018,8,21,7,30,232.0,154.0,0.3,17.7,241.0,297.55,236.31
2018,8,21,7,45,259.0,174.0,0.3,18.2,284.0,345.88,273.0
2018,8,21,8,0,286.0,194.0,0.3,18.7,327.0,396.17,310.07
2018,8,21,8,15,319.5,214.0,0.3,19.25,378.0,452.58,350.55
2018,8,21,8,30,353.0,234.0,0.3,19.8,429.0,510.98,391.18
2018,8,21,8,45,381.0,251.5,0.3,20.35,478.0,564.12,426.86
2018,8,21,9,0,409.0,269.0,0.3,20.9,527.0,618.18,462.25
2018,8,21,9,15,424.5,281.5,0.3,21.35,565.0,657.09,486.55
2018,8,21,9,30,440.0,294.0,0.3,21.8,603.0,703.18,515.13
2018,8,21,9,45,452.5,305.0,0.3,22.2,636.5,736.92,535.18
2018,8,21,10,0,465.0,316.0,0.3,22.6,670.0,769.54,554.35
2018,8,21,10,15,476.5,323.5,0.3,22.95,698.5,796.27,569.68
2018,8,21,10,30,488.0,331.0,0.3,23.3,727.0,821.49,583.97
2018,8,21,10,45,498.0,335.0,0.35,23.7,749.0,839.96,594.77
2018,8,21,11,0,508.0,339.0,0.4,24.1,771.0,856.59,604.52
2018,8,21,11,15,514.0,342.0,0.4,24.3,786.0,866.34,609.53
2018,8,21,11,30,520.0,345.0,0.4,24.5,801.0,873.98,613.36
2018,8,21,11,45,524.5,345.5,0.4,24.7,809.0,875.43,613.49
2018,8,21,12,0,529.0,346.0,0.4,24.9,817.0,874.69,612.41
2018,8,21,12,15,545.5,336.5,0.4,24.9,822.0,872.96,611.79
2018,8,21,12,30,562.0,327.0,0.4,24.9,827.0,868.8,609.71
2018,8,21,12,45,581.5,313.0,0.4,24.95,826.5,860.33,605.08
2018,8,21,13,0,601.0,299.0,0.4,25.0,826.0,849.14,598.82
2018,8,21,13,15,596.5,296.0,0.4,24.85,811.5,825.14,584.31
2018,8,21,13,30,592.0,293.0,0.4,24.7,797.0,799.37,568.73
2018,8,21,13,45,585.0,288.0,0.4,24.6,775.5,767.95,549.28
2018,8,21,14,0,578.0,283.0,0.4,24.5,754.0,735.22,528.76
2018,8,21,14,15,568.0,276.5,0.4,24.3,725.5,697.63,504.93
2018,8,21,14,30,558.0,270.0,0.4,24.1,697.0,659.3,480.17
2018,8,21,14,45,545.0,262.0,0.35,23.85,663.0,616.96,451.67
2018,8,21,15,0,532.0,254.0,0.3,23.6,629.0,574.5,422.55
2018,8,21,15,15,514.0,245.5,0.3,23.6,590.0,528.78,390.63
2018,8,21,15,30,496.0,237.0,0.3,23.6,551.0,483.8,358.49
2018,8,21,15,45,475.5,224.5,0.3,23.05,508.0,434.9,323.48
2018,8,21,16,0,455.0,212.0,0.3,22.5,465.0,387.45,288.5
2018,8,21,16,15,429.0,198.0,0.3,22.1,419.0,338.26,251.14
2018,8,21,16,30,403.0,184.0,0.3,21.7,373.0,293.28,216.11
2018,8,21,16,45,370.5,168.0,0.35,21.25,326.0,245.86,179.07
2018,8,21,17,0,338.0,152.0,0.4,20.8,279.0,201.88,144.51
2018,8,21,17,15,297.5,133.0,0.4,20.2,232.5,157.8,110.68
2018,8,21,17,30,257.0,114.0,0.4,19.6,186.0,118.36,81.92
2018,8,21,17,45,209.5,91.0,0.4,18.95,142.0,80.4,56.67
2018,8,21,18,0,162.0,68.0,0.4,18.3,98.0,54.11,41.48
2018,8,21,18,15,115.0,45.5,0.4,17.8,63.5,37.12,26.19
2018,8,21,18,30,68.0,23.0,0.4,17.3,29.0,19.38,9.17
2018,8,21,18,45,37.0,12.5,0.35,16.85,15.5,12.29,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,16.2,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.8,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,14.0,1.0,0.0,0.0
2018,8,22,5,45,11.5,10.0,0.5,14.25,11.0,11.71,0.0
2018,8,22,6,0,20.0,19.0,0.5,14.5,21.0,25.32,11.28
2018,8,22,6,15,19.5,39.5,0.4,15.1,42.0,46.52,32.09
2018,8,22,6,30,19.0,60.0,0.3,15.7,63.0,69.15,51.89
2018,8,22,6,45,37.0,81.0,0.25,16.35,90.0,99.05,77.03
2018,8,22,7,0,55.0,102.0,0.2,17.0,117.0,130.66,103.16
2018,8,22,7,15,50.0,119.5,0.2,17.7,135.5,148.79,117.76
2018,8,22,7,30,45.0,137.0,0.2,18.4,154.0,166.38,131.41
2018,8,22,7,45,51.5,159.0,0.2,19.1,181.0,195.17,153.63
2018,8,22,8,0,58.0,181.0,0.2,19.8,208.0,224.43,175.59
2018,8,22,8,15,97.0,207.5,0.2,20.3,258.5,281.01,218.75
2018,8,22,8,30,136.0,234.0,0.2,20.8,309.0,347.99,268.2
2018,8,22,8,45,211.0,252.0,0.2,21.3,379.5,428.34,326.79
2018,8,22,9,0,286.0,270.0,0.2,21.8,450.0,521.92,392.38
2018,8,22,9,15,377.0,272.0,0.25,22.25,525.5,607.31,451.24
2018,8,22,9,30,468.0,274.0,0.3,22.7,601.0,705.52,516.7
2018,8,22,9,45,519.5,270.0,0.3,23.15,650.5,758.32,549.34
2018,8,22,10,0,571.0,266.0,0.3,23.6,700.0,811.73,582.23
2018,8,22,10,15,588.0,268.5,0.3,23.95,730.5,840.35,598.32
2018,8,22,10,30,605.0,271.0,0.3,24.3,761.0,867.34,613.56
2018,8,22,10,45,620.0,270.5,0.3,24.65,785.0,889.18,625.51
2018,8,22,11,0,635.0,270.0,0.3,25.0,809.0,907.24,635.18
2018,8,22,11,15,643.5,270.5,0.35,25.2,825.0,917.67,641.48
2018,8,22,11,30,652.0,271.0,0.4,25.4,841.0,925.52,646.41
2018,8,22,11,45,659.0,269.5,0.4,25.6,850.0,927.26,646.73
2018,8,22,12,0,666.0,268.0,0.4,25.8,859.0,926.32,645.57
2018,8,22,12,15,681.5,258.0,0.4,25.85,863.0,922.14,643.3
2018,8,22,12,30,697.0,248.0,0.4,25.9,867.0,915.03,639.2
2018,8,22,12,45,716.0,235.0,0.4,25.9,866.0,905.11,633.39
2018,8,22,13,0,735.0,222.0,0.4,25.9,865.0,891.99,625.74
2018,8,22,13,15,733.0,219.5,0.4,25.8,851.5,867.8,611.58
2018,8,22,13,30,731.0,217.0,0.4,25.7,838.0,841.27,596.07
2018,8,22,13,45,727.0,212.5,0.4,25.55,816.0,808.92,576.64
2018,8,22,14,0,723.0,208.0,0.4,25.4,794.0,774.64,555.51
2018,8,22,14,15,714.5,204.0,0.4,25.2,765.5,735.71,531.02
2018,8,22,14,30,706.0,200.0,0.4,25.0,737.0,695.49,505.19
2018,8,22,14,45,694.0,194.5,0.4,24.8,702.0,650.42,475.5
2018,8,22,15,0,682.0,189.0,0.4,24.6,667.0,604.77,444.67
2018,8,22,15,15,664.5,183.5,0.4,24.6,626.5,555.62,410.19
2018,8,22,15,30,647.0,178.0,0.4,24.6,586.0,506.86,375.03
2018,8,22,15,45,626.0,171.0,0.4,24.0,541.5,455.69,337.94
2018,8,22,16,0,605.0,164.0,0.4,23.4,497.0,405.76,300.49
2018,8,22,16,15,578.0,155.0,0.4,22.95,449.5,352.53,259.33
2018,8,22,16,30,551.0,146.0,0.4,22.5,402.0,302.22,219.3
2018,8,22,16,45,515.0,135.0,0.4,22.05,352.5,250.34,177.64
2018,8,22,17,0,479.0,124.0,0.4,21.6,303.0,202.18,138.88
2018,8,22,17,15,432.0,111.5,0.4,20.95,254.0,155.04,102.47
2018,8,22,17,30,385.0,99.0,0.4,20.3,205.0,113.18,72.68
2018,8,22,17,45,325.5,82.5,0.4,19.6,159.0,72.97,48.53
2018,8,22,18,0,266.0,66.0,0.4,18.9,113.0,49.77,37.6
2018,8,22,18,15,193.5,47.0,0.4,18.2,75.5,36.13,25.21
2018,8,22,18,30,121.0,28.0,0.4,17.5,38.0,21.81,10.34
2018,8,22,18,45,64.0,15.0,0.4,16.8,20.0,14.74,0.0
2018,8,22,19,0,7.0,2.0,0.4,16.1,2.0,0.0,0.0
2018,8,22,19,15,3.5,1.0,0.4,15.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.75,13.35,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,8,23,5,45,9.0,9.5,0.6,14.25,10.0,10.8,0.0
2018,8,23,6,0,13.0,18.0,0.5,14.7,19.0,20.55,7.64
2018,8,23,6,15,7.5,35.0,0.45,15.45,35.5,36.55,24.16
2018,8,23,6,30,2.0,52.0,0.4,16.2,52.0,52.33,38.14
2018,8,23,6,45,10.0,72.5,0.35,16.95,75.0,76.33,58.38
2018,8,23,7,0,18.0,93.0,0.3,17.7,98.0,101.03,78.85
2018,8,23,7,15,16.0,108.0,0.25,18.3,113.0,115.65,90.62
2018,8,23,7,30,14.0,123.0,0.2,18.9,128.0,130.09,101.87
2018,8,23,7,45,22.0,145.5,0.2,19.5,155.0,158.15,123.87
2018,8,23,8,0,30.0,168.0,0.2,20.1,182.0,192.46,150.21
2018,8,23,8,15,36.0,190.5,0.2,20.6,209.0,221.18,171.61
2018,8,23,8,30,42.0,213.0,0.2,21.1,236.0,250.28,192.91
2018,8,23,8,45,41.5,231.0,0.2,21.55,255.5,269.89,206.53
2018,8,23,9,0,41.0,249.0,0.2,22.0,275.0,289.34,219.89
2018,8,23,9,15,45.0,268.0,0.2,22.3,298.0,313.38,236.73
2018,8,23,9,30,49.0,287.0,0.2,22.6,321.0,337.51,253.37
2018,8,23,9,45,103.0,314.5,0.25,22.95,391.0,414.67,309.62
2018,8,23,10,0,157.0,342.0,0.3,23.3,461.0,502.92,371.37
2018,8,23,10,15,336.5,317.5,0.3,23.5,585.5,652.17,475.94
2018,8,23,10,30,516.0,293.0,0.3,23.7,710.0,806.71,577.57
2018,8,23,10,45,595.0,271.5,0.3,23.95,765.0,863.95,612.17
2018,8,23,11,0,674.0,250.0,0.3,24.2,820.0,923.22,648.61
2018,8,23,11,15,679.5,252.0,0.3,24.3,835.5,932.47,652.66
2018,8,23,11,30,685.0,254.0,0.3,24.4,851.0,939.01,655.91
2018,8,23,11,45,687.5,256.5,0.35,24.5,860.0,940.41,657.13
2018,8,23,12,0,690.0,259.0,0.4,24.6,869.0,939.03,656.82
2018,8,23,12,15,694.5,256.0,0.4,24.6,870.0,931.23,652.1
2018,8,23,12,30,699.0,253.0,0.4,24.6,871.0,920.68,645.84
2018,8,23,12,45,702.5,248.0,0.4,24.65,865.0,904.5,636.09
2018,8,23,13,0,706.0,243.0,0.4,24.7,859.0,885.68,624.77
2018,8,23,13,15,702.0,240.0,0.4,24.6,843.5,859.75,609.19
2018,8,23,13,30,698.0,237.0,0.4,24.5,828.0,831.7,592.21
2018,8,23,13,45,692.5,233.0,0.4,24.4,806.0,799.45,572.36
2018,8,23,14,0,687.0,229.0,0.4,24.3,784.0,765.46,551.14
2018,8,23,14,15,677.0,224.5,0.45,24.1,755.0,726.07,526.94
2018,8,23,14,30,667.0,220.0,0.5,23.9,726.0,685.62,501.44
2018,8,23,14,45,653.5,214.5,0.5,23.7,690.5,641.04,471.79
2018,8,23,15,0,640.0,209.0,0.5,23.5,655.0,596.13,441.17
2018,8,23,15,15,622.5,202.0,0.5,23.5,614.5,547.42,406.74
2018,8,23,15,30,605.0,195.0,0.5,23.5,574.0,498.45,371.25
2018,8,23,15,45,580.5,187.5,0.55,22.9,529.0,447.12,334.2
2018,8,23,16,0,556.0,180.0,0.6,22.3,484.0,397.43,297.02
2018,8,23,16,15,522.0,171.0,0.6,21.85,435.5,344.78,256.17
2018,8,23,16,30,488.0,162.0,0.6,21.4,387.0,295.25,216.84
2018,8,23,16,45,447.5,150.0,0.6,20.95,337.5,244.76,176.46
2018,8,23,17,0,407.0,138.0,0.6,20.5,288.0,198.56,139.58
2018,8,23,17,15,356.5,123.0,0.65,19.85,239.5,152.8,104.57
2018,8,23,17,30,306.0,108.0,0.7,19.2,191.0,115.36,78.21
2018,8,23,17,45,246.5,88.0,0.7,18.55,145.5,76.98,54.14
2018,8,23,18,0,187.0,68.0,0.7,17.9,100.0,54.1,41.43
2018,8,23,18,15,131.0,45.5,0.7,17.45,64.5,37.08,25.97
2018,8,23,18,30,75.0,23.0,0.7,17.0,29.0,19.35,7.75
2018,8,23,18,45,39.0,12.0,0.7,16.5,15.0,11.8,0.0
2018,8,23,19,0,3.0,1.0,0.7,16.0,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,0.7,15.75,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.85,12.75,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,24,5,45,25.0,10.5,0.8,13.4,12.0,14.34,0.0
2018,8,24,6,0,47.0,20.0,0.8,13.7,23.0,34.83,15.11
2018,8,24,6,15,81.5,41.0,0.75,14.35,52.5,68.7,48.27
2018,8,24,6,30,116.0,62.0,0.7,15.0,82.0,107.14,81.36
2018,8,24,6,45,145.5,81.5,0.65,15.6,115.0,149.74,117.72
2018,8,24,7,0,175.0,101.0,0.6,16.2,148.0,191.21,152.54
2018,8,24,7,15,187.5,121.0,0.55,16.8,181.0,227.85,182.55
2018,8,24,7,30,200.0,141.0,0.5,17.4,214.0,265.41,212.25
2018,8,24,7,45,218.0,162.0,0.5,18.0,252.5,308.11,245.15
2018,8,24,8,0,236.0,183.0,0.5,18.6,291.0,351.99,277.94
2018,8,24,8,15,263.0,204.0,0.45,19.2,337.0,402.91,314.88
2018,8,24,8,30,290.0,225.0,0.4,19.8,383.0,455.39,351.71
2018,8,24,8,45,334.0,238.0,0.4,20.45,435.0,513.07,391.92
2018,8,24,9,0,378.0,251.0,0.4,21.1,487.0,573.03,432.53
2018,8,24,9,15,443.0,256.0,0.4,21.6,550.5,651.5,485.2
2018,8,24,9,30,508.0,261.0,0.4,22.1,614.0,724.75,532.64
2018,8,24,9,45,526.0,269.5,0.4,22.6,651.5,762.41,554.72
2018,8,24,10,0,544.0,278.0,0.4,23.1,689.0,799.0,576.17
2018,8,24,10,15,558.5,282.5,0.4,23.4,718.5,826.82,592.23
2018,8,24,10,30,573.0,287.0,0.4,23.7,748.0,852.97,607.18
2018,8,24,10,45,585.5,288.5,0.4,24.05,771.0,872.21,617.64
2018,8,24,11,0,598.0,290.0,0.4,24.4,794.0,889.37,626.87
2018,8,24,11,15,607.0,291.0,0.45,24.65,810.5,900.42,633.53
2018,8,24,11,30,616.0,292.0,0.5,24.9,827.0,910.12,639.48
2018,8,24,11,45,624.0,290.0,0.5,25.1,836.0,912.26,640.08
2018,8,24,12,0,632.0,288.0,0.5,25.3,845.0,911.81,639.26
2018,8,24,12,15,627.5,290.5,0.5,25.35,843.5,901.42,632.47
2018,8,24,12,30,623.0,293.0,0.5,25.4,842.0,888.65,624.4
2018,8,24,12,45,614.0,295.0,0.5,25.45,832.5,869.04,612.08
2018,8,24,13,0,605.0,297.0,0.5,25.5,823.0,847.2,598.44
2018,8,24,13,15,605.5,291.0,0.55,25.45,809.5,824.32,585.54
2018,8,24,13,30,606.0,285.0,0.6,25.4,796.0,799.42,571.16
2018,8,24,13,45,606.0,276.5,0.6,25.3,776.0,769.72,552.84
2018,8,24,14,0,606.0,268.0,0.6,25.2,756.0,738.25,533.14
2018,8,24,14,15,601.0,260.0,0.6,25.05,729.0,701.88,509.91
2018,8,24,14,30,596.0,252.0,0.6,24.9,702.0,664.32,485.46
2018,8,24,14,45,590.5,241.0,0.6,24.75,669.0,622.51,457.65
2018,8,24,15,0,585.0,230.0,0.6,24.6,636.0,579.87,428.6
2018,8,24,15,15,567.0,222.0,0.6,24.6,596.0,532.31,394.96
2018,8,24,15,30,549.0,214.0,0.6,24.6,556.0,485.38,360.94
2018,8,24,15,45,535.0,201.0,0.65,24.05,513.5,436.56,325.73
2018,8,24,16,0,521.0,188.0,0.7,23.5,471.0,388.46,289.73
2018,8,24,16,15,505.0,173.0,0.7,23.05,426.0,338.71,250.99
2018,8,24,16,30,489.0,158.0,0.7,22.6,381.0,290.27,212.19
2018,8,24,16,45,460.5,144.0,0.7,22.2,334.0,241.06,172.41
2018,8,24,17,0,432.0,130.0,0.7,21.8,287.0,194.84,135.02
2018,8,24,17,15,389.5,114.0,0.7,20.95,239.0,148.12,99.02
2018,8,24,17,30,347.0,98.0,0.7,20.1,191.0,106.28,69.23
2018,8,24,17,45,292.5,80.0,0.7,19.3,146.5,67.46,45.97
2018,8,24,18,0,238.0,62.0,0.7,18.5,102.0,46.88,35.06
2018,8,24,18,15,168.5,43.0,0.7,17.8,66.5,35.17,24.18
2018,8,24,18,30,99.0,24.0,0.7,17.1,31.0,20.13,7.1
2018,8,24,18,45,51.5,12.5,0.7,16.45,16.0,12.29,0.0
2018,8,24,19,0,4.0,1.0,0.7,15.8,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,0.7,15.55,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,8,25,5,45,29.5,9.0,0.9,13.9,11.0,13.54,0.0
2018,8,25,6,0,56.0,17.0,0.8,14.1,21.0,32.82,12.35
2018,8,25,6,15,99.0,37.5,0.7,14.85,51.5,72.75,50.78
2018,8,25,6,30,142.0,58.0,0.6,15.6,82.0,114.8,86.78
2018,8,25,6,45,184.0,82.5,0.5,16.35,124.5,165.49,129.52
2018,8,25,7,0,226.0,107.0,0.4,17.1,167.0,220.16,174.51
2018,8,25,7,15,263.5,129.5,0.35,17.7,214.0,274.26,217.87
2018,8,25,7,30,301.0,152.0,0.3,18.3,261.0,331.65,262.28
2018,8,25,7,45,334.5,170.5,0.3,18.9,309.0,385.25,302.54
2018,8,25,8,0,368.0,189.0,0.3,19.5,357.0,441.29,343.32
2018,8,25,8,15,397.5,204.5,0.3,20.15,404.0,493.42,379.9
2018,8,25,8,30,427.0,220.0,0.3,20.8,451.0,554.14,421.26
2018,8,25,8,45,453.0,232.0,0.3,21.45,496.0,602.95,453.16
2018,8,25,9,0,479.0,244.0,0.3,22.1,541.0,652.28,484.66
2018,8,25,9,15,511.0,247.5,0.3,22.7,584.0,697.63,513.09
2018,8,25,9,30,543.0,251.0,0.3,23.3,627.0,743.2,541.05
2018,8,25,9,45,576.5,249.5,0.3,23.9,667.0,784.59,565.84
2018,8,25,10,0,610.0,248.0,0.3,24.5,707.0,825.51,589.88
2018,8,25,10,15,622.0,252.5,0.3,24.85,736.5,854.45,605.99
2018,8,25,10,30,634.0,257.0,0.3,25.2,766.0,879.38,619.67
2018,8,25,10,45,644.0,259.5,0.3,25.55,789.0,898.16,629.53
2018,8,25,11,0,654.0,262.0,0.3,25.9,812.0,914.54,637.98
2018,8,25,11,15,660.0,263.5,0.3,26.1,827.0,923.53,642.32
2018,8,25,11,30,666.0,265.0,0.3,26.3,842.0,929.87,645.22
2018,8,25,11,45,670.0,265.0,0.35,26.45,850.0,930.06,645.66
2018,8,25,12,0,674.0,265.0,0.4,26.6,858.0,927.54,644.64
2018,8,25,12,15,672.0,265.5,0.4,26.6,856.5,917.15,638.19
2018,8,25,12,30,670.0,266.0,0.4,26.6,855.0,904.22,630.34
2018,8,25,12,45,665.5,266.5,0.4,26.6,847.0,886.54,619.59
2018,8,25,13,0,661.0,267.0,0.4,26.6,839.0,866.59,607.48
2018,8,25,13,15,657.0,263.5,0.45,26.55,823.5,841.02,592.97
2018,8,25,13,30,653.0,260.0,0.5,26.5,808.0,813.46,577.06
2018,8,25,13,45,646.5,255.5,0.5,26.4,786.0,781.06,557.07
2018,8,25,14,0,640.0,251.0,0.5,26.3,764.0,747.13,535.85
2018,8,25,14,15,629.0,246.0,0.5,26.05,734.5,708.05,511.15
2018,8,25,14,30,618.0,241.0,0.5,25.8,705.0,668.13,485.42
2018,8,25,14,45,604.0,234.5,0.55,25.6,670.0,623.48,456.43
2018,8,25,15,0,590.0,228.0,0.6,25.4,635.0,579.32,426.93
2018,8,25,15,15,571.5,220.0,0.6,25.4,594.5,531.25,393.0
2018,8,25,15,30,553.0,212.0,0.6,25.4,554.0,483.86,358.71
2018,8,25,15,45,529.0,202.0,0.6,24.7,509.0,432.98,321.92
2018,8,25,16,0,505.0,192.0,0.6,24.0,464.0,383.82,285.25
2018,8,25,16,15,473.5,180.5,0.65,23.5,416.5,332.54,246.04
2018,8,25,16,30,442.0,169.0,0.7,23.0,369.0,284.23,208.16
2018,8,25,16,45,404.0,154.0,0.7,22.45,320.0,234.38,168.68
2018,8,25,17,0,366.0,139.0,0.7,21.9,271.0,190.91,134.33
2018,8,25,17,15,320.0,121.0,0.7,21.2,223.0,145.96,100.16
2018,8,25,17,30,274.0,103.0,0.7,20.5,175.0,106.29,72.08
2018,8,25,17,45,220.5,81.0,0.7,19.75,130.5,68.84,48.62
2018,8,25,18,0,167.0,59.0,0.7,19.0,86.0,47.41,35.37
2018,8,25,18,15,115.0,38.5,0.7,18.35,54.0,31.68,21.04
2018,8,25,18,30,63.0,18.0,0.7,17.7,22.0,15.3,2.76
2018,8,25,18,45,32.5,9.5,0.7,17.05,11.5,9.34,0.0
2018,8,25,19,0,2.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.65,16.15,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.15,13.4,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,26,5,45,27.5,9.0,1.0,13.95,11.0,13.19,0.0
2018,8,26,6,0,53.0,17.0,0.9,14.2,21.0,32.05,10.5
2018,8,26,6,15,100.5,37.5,0.8,14.8,51.5,73.28,50.97
2018,8,26,6,30,148.0,58.0,0.7,15.4,82.0,116.78,88.24
2018,8,26,6,45,196.0,80.0,0.6,16.0,124.0,167.0,130.78
2018,8,26,7,0,244.0,102.0,0.5,16.6,166.0,221.95,176.36
2018,8,26,7,15,286.0,121.0,0.45,17.25,212.0,275.12,219.34
2018,8,26,7,30,328.0,140.0,0.4,17.9,258.0,332.08,263.82
2018,8,26,7,45,365.0,156.0,0.35,18.55,306.0,386.23,304.56
2018,8,26,8,0,402.0,172.0,0.3,19.2,354.0,450.06,350.82
2018,8,26,8,15,434.0,184.0,0.3,19.85,400.5,502.08,387.33
2018,8,26,8,30,466.0,196.0,0.3,20.5,447.0,555.65,423.91
2018,8,26,8,45,494.0,204.5,0.3,21.1,491.5,603.64,455.63
2018,8,26,9,0,522.0,213.0,0.3,21.7,536.0,652.19,486.92
2018,8,26,9,15,580.0,204.0,0.3,22.2,585.5,706.45,522.36
2018,8,26,9,30,638.0,195.0,0.3,22.7,635.0,766.0,560.18
2018,8,26,9,45,702.0,176.0,0.35,23.15,683.0,817.95,592.29
2018,8,26,10,0,766.0,157.0,0.4,23.6,731.0,866.41,621.15
2018,8,26,10,15,783.0,155.5,0.4,23.85,762.5,894.62,636.52
2018,8,26,10,30,800.0,154.0,0.4,24.1,794.0,920.5,650.64
2018,8,26,10,45,811.5,152.5,0.4,24.4,817.5,938.65,659.87
2018,8,26,11,0,823.0,151.0,0.4,24.7,841.0,953.95,667.5
2018,8,26,11,15,789.0,174.0,0.45,24.8,845.0,948.45,664.19
2018,8,26,11,30,755.0,197.0,0.5,24.9,849.0,943.41,661.6
2018,8,26,11,45,772.5,189.0,0.5,25.05,861.0,944.27,661.54
2018,8,26,12,0,790.0,181.0,0.5,25.2,873.0,946.3,662.21
2018,8,26,12,15,806.5,171.0,0.5,25.2,877.5,942.09,659.55
2018,8,26,12,30,823.0,161.0,0.5,25.2,882.0,934.52,655.05
2018,8,26,12,45,804.0,170.0,0.55,25.15,869.0,910.62,641.78
2018,8,26,13,0,785.0,179.0,0.6,25.1,856.0,884.42,627.22
2018,8,26,13,15,783.5,175.5,0.6,25.0,841.0,858.87,612.17
2018,8,26,13,30,782.0,172.0,0.6,24.9,826.0,830.81,595.46
2018,8,26,13,45,770.5,172.0,0.6,24.8,802.0,795.76,574.19
2018,8,26,14,0,759.0,172.0,0.6,24.7,778.0,759.72,552.15
2018,8,26,14,15,692.5,193.0,0.65,24.5,730.0,701.56,514.02
2018,8,26,14,30,626.0,214.0,0.7,24.3,682.0,646.07,476.78
2018,8,26,14,45,683.0,180.0,0.7,24.1,668.0,621.63,461.73
2018,8,26,15,0,740.0,146.0,0.7,23.9,654.0,590.83,441.11
2018,8,26,15,15,709.0,146.5,0.7,23.9,609.0,537.35,402.26
2018,8,26,15,30,678.0,147.0,0.7,23.9,564.0,485.39,363.68
2018,8,26,15,45,653.5,141.5,0.75,23.35,518.5,432.6,324.5
2018,8,26,16,0,629.0,136.0,0.8,22.8,473.0,381.36,285.04
2018,8,26,16,15,606.5,128.5,0.8,22.35,428.0,330.77,244.45
2018,8,26,16,30,584.0,121.0,0.8,21.9,383.0,282.03,204.26
2018,8,26,16,45,538.0,114.0,0.8,21.45,332.5,230.15,161.82
2018,8,26,17,0,492.0,107.0,0.8,21.0,282.0,182.59,123.28
2018,8,26,17,15,434.5,96.5,0.8,20.4,233.0,135.79,87.52
2018,8,26,17,30,377.0,86.0,0.8,19.8,184.0,95.44,60.02
2018,8,26,17,45,302.5,72.0,0.8,19.15,139.0,58.49,40.01
2018,8,26,18,0,228.0,58.0,0.8,18.5,94.0,43.98,32.44
2018,8,26,18,15,153.0,39.0,0.8,17.95,59.5,32.06,21.22
2018,8,26,18,30,78.0,20.0,0.8,17.4,25.0,16.9,1.65
2018,8,26,18,45,39.0,10.0,0.8,16.8,12.5,9.83,0.0
2018,8,26,19,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.5,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,27,5,30,1.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,27,5,45,44.0,10.5,0.65,13.5,13.5,17.21,0.0
2018,8,27,6,0,87.0,21.0,0.6,13.9,27.0,44.16,13.83
2018,8,27,6,15,164.5,40.0,0.55,14.55,62.5,98.01,68.67
2018,8,27,6,30,242.0,59.0,0.5,15.2,98.0,152.72,115.22
2018,8,27,6,45,259.0,75.0,0.5,15.85,130.5,189.7,148.06
2018,8,27,7,0,276.0,91.0,0.5,16.5,163.0,222.63,176.72
2018,8,27,7,15,254.0,109.5,0.45,17.25,187.0,246.31,196.66
2018,8,27,7,30,232.0,128.0,0.4,18.0,211.0,267.3,213.2
2018,8,27,7,45,267.5,144.5,0.4,18.75,254.0,316.59,251.44
2018,8,27,8,0,303.0,161.0,0.4,19.5,297.0,368.65,290.41
2018,8,27,8,15,400.5,164.5,0.35,20.1,366.0,458.07,356.46
2018,8,27,8,30,498.0,168.0,0.3,20.7,435.0,547.3,419.47
2018,8,27,8,45,557.5,167.5,0.3,21.3,491.0,610.07,461.84
2018,8,27,9,0,617.0,167.0,0.3,21.9,547.0,679.54,507.64
2018,8,27,9,15,642.5,171.5,0.3,22.35,591.0,725.24,535.99
2018,8,27,9,30,668.0,176.0,0.3,22.8,635.0,770.34,563.25
2018,8,27,9,45,663.0,190.0,0.3,23.25,665.5,798.11,578.44
2018,8,27,10,0,658.0,204.0,0.3,23.7,696.0,823.14,592.0
2018,8,27,10,15,668.5,208.0,0.3,23.95,724.5,849.01,606.49
2018,8,27,10,30,679.0,212.0,0.3,24.2,753.0,872.68,619.5
2018,8,27,10,45,686.0,215.0,0.35,24.4,775.0,889.63,629.43
2018,8,27,11,0,693.0,218.0,0.4,24.6,797.0,904.0,637.95
2018,8,27,11,15,697.5,221.0,0.4,24.7,812.5,913.3,642.72
2018,8,27,11,30,702.0,224.0,0.4,24.8,828.0,919.84,645.95
2018,8,27,11,45,704.5,225.5,0.4,24.9,836.5,920.09,645.48
2018,8,27,12,0,707.0,227.0,0.4,25.0,845.0,917.52,643.49
2018,8,27,12,15,726.5,216.0,0.45,25.0,850.5,915.22,643.08
2018,8,27,12,30,746.0,205.0,0.5,25.0,856.0,909.75,640.83
2018,8,27,12,45,769.5,188.5,0.5,25.0,855.0,896.29,632.75
2018,8,27,13,0,793.0,172.0,0.5,25.0,854.0,882.72,624.79
2018,8,27,13,15,789.5,170.5,0.5,24.9,839.0,857.21,609.65
2018,8,27,13,30,786.0,169.0,0.5,24.8,824.0,829.25,593.07
2018,8,27,13,45,780.5,166.0,0.5,24.7,801.5,795.9,572.96
2018,8,27,14,0,775.0,163.0,0.5,24.6,779.0,760.52,551.42
2018,8,27,14,15,765.5,160.5,0.5,24.45,749.5,720.85,526.37
2018,8,27,14,30,756.0,158.0,0.5,24.3,720.0,679.61,499.19
2018,8,27,14,45,743.0,154.5,0.5,24.2,684.5,633.8,468.17
2018,8,27,15,0,730.0,151.0,0.5,24.1,649.0,587.36,435.91
2018,8,27,15,15,713.0,146.5,0.5,24.1,608.0,537.35,400.06
2018,8,27,15,30,696.0,142.0,0.5,24.1,567.0,487.57,363.34
2018,8,27,15,45,672.0,137.5,0.5,23.6,522.0,435.08,324.18
2018,8,27,16,0,648.0,133.0,0.5,23.1,477.0,384.05,284.8
2018,8,27,16,15,615.0,127.5,0.5,22.7,428.5,330.68,242.5
2018,8,27,16,30,582.0,122.0,0.5,22.3,380.0,280.28,201.55
2018,8,27,16,45,540.5,114.0,0.5,21.9,330.5,228.78,159.6
2018,8,27,17,0,499.0,106.0,0.5,21.5,281.0,181.07,121.08
2018,8,27,17,15,444.0,95.5,0.55,20.7,232.5,134.36,85.77
2018,8,27,17,30,389.0,85.0,0.6,19.9,184.0,93.82,58.58
2018,8,27,17,45,318.0,70.5,0.6,19.1,139.0,56.07,38.75
2018,8,27,18,0,247.0,56.0,0.6,18.3,94.0,42.54,31.17
2018,8,27,18,15,166.5,38.0,0.65,17.7,59.5,29.41,18.84
2018,8,27,18,30,86.0,20.0,0.7,17.1,25.0,16.87,0.0
2018,8,27,18,45,43.0,10.0,0.7,16.45,12.5,9.83,0.0
2018,8,27,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,28,5,45,33.5,9.5,0.65,14.4,11.5,14.54,0.0
2018,8,28,6,0,67.0,19.0,0.6,14.6,23.0,37.26,8.33
2018,8,28,6,15,133.5,39.0,0.5,15.25,57.0,84.25,58.15
2018,8,28,6,30,200.0,59.0,0.4,15.9,91.0,134.71,101.1
2018,8,28,6,45,183.0,75.5,0.3,16.55,113.0,156.69,121.74
2018,8,28,7,0,166.0,92.0,0.2,17.2,135.0,176.74,139.54
2018,8,28,7,15,148.0,109.5,0.25,17.75,154.0,189.95,151.05
2018,8,28,7,30,130.0,127.0,0.3,18.3,173.0,206.16,164.1
2018,8,28,7,45,136.5,149.0,0.3,18.9,204.0,239.57,190.07
2018,8,28,8,0,143.0,171.0,0.3,19.5,235.0,273.23,215.38
2018,8,28,8,15,175.0,186.5,0.3,19.95,274.0,316.78,248.23
2018,8,28,8,30,207.0,202.0,0.3,20.4,313.0,362.62,281.98
2018,8,28,8,45,246.0,219.0,0.3,20.85,362.0,425.37,327.23
2018,8,28,9,0,285.0,236.0,0.3,21.3,411.0,482.52,367.17
2018,8,28,9,15,384.0,229.0,0.35,21.7,481.5,572.74,431.34
2018,8,28,9,30,483.0,222.0,0.4,22.1,552.0,659.49,490.97
2018,8,28,9,45,593.5,199.5,0.4,22.5,626.5,746.89,549.06
2018,8,28,10,0,704.0,177.0,0.4,22.9,701.0,834.4,603.71
2018,8,28,10,15,762.5,160.5,0.4,23.2,748.5,878.96,628.97
2018,8,28,10,30,821.0,144.0,0.4,23.5,796.0,926.91,656.57
2018,8,28,10,45,830.0,144.0,0.4,23.8,819.0,944.43,665.06
2018,8,28,11,0,839.0,144.0,0.4,24.1,842.0,958.99,672.24
2018,8,28,11,15,843.0,144.5,0.4,24.3,857.0,966.21,675.34
2018,8,28,11,30,847.0,145.0,0.4,24.5,872.0,970.22,676.72
2018,8,28,11,45,849.0,145.5,0.45,24.7,879.5,969.07,676.24
2018,8,28,12,0,851.0,146.0,0.5,24.9,887.0,964.66,673.99
2018,8,28,12,15,853.0,144.5,0.5,24.95,887.0,954.91,667.95
2018,8,28,12,30,855.0,143.0,0.5,25.0,887.0,937.36,657.32
2018,8,28,12,45,856.0,140.5,0.5,25.0,879.5,919.78,646.97
2018,8,28,13,0,857.0,138.0,0.5,25.0,872.0,899.18,634.79
2018,8,28,13,15,852.0,137.5,0.5,24.95,856.0,872.45,618.96
2018,8,28,13,30,847.0,137.0,0.5,24.9,840.0,845.82,603.23
2018,8,28,13,45,839.0,136.5,0.5,24.8,816.5,811.2,582.43
2018,8,28,14,0,831.0,136.0,0.5,24.7,793.0,774.51,560.21
2018,8,28,14,15,819.0,135.5,0.5,24.5,762.5,733.04,534.82
2018,8,28,14,30,807.0,135.0,0.5,24.3,732.0,690.2,507.1
2018,8,28,14,45,790.5,134.0,0.5,24.1,695.0,642.86,475.13
2018,8,28,15,0,774.0,133.0,0.5,23.9,658.0,595.04,441.96
2018,8,28,15,15,757.5,129.0,0.5,23.9,616.5,542.89,404.53
2018,8,28,15,30,741.0,125.0,0.5,23.9,575.0,491.77,366.67
2018,8,28,15,45,715.0,122.5,0.5,23.25,529.0,438.1,326.58
2018,8,28,16,0,689.0,120.0,0.5,22.6,483.0,386.0,286.24
2018,8,28,16,15,655.0,115.5,0.5,22.1,433.5,331.11,242.52
2018,8,28,16,30,621.0,111.0,0.5,21.6,384.0,279.24,200.1
2018,8,28,16,45,580.0,104.0,0.5,21.15,334.0,226.71,156.93
2018,8,28,17,0,539.0,97.0,0.5,20.7,284.0,178.53,117.71
2018,8,28,17,15,485.5,87.5,0.5,19.95,235.0,130.73,81.38
2018,8,28,17,30,432.0,78.0,0.5,19.2,186.0,89.05,53.79
2018,8,28,17,45,359.5,65.5,0.45,18.5,141.0,50.84,38.8
2018,8,28,18,0,287.0,53.0,0.4,17.8,96.0,40.28,29.24
2018,8,28,18,15,195.0,37.0,0.4,17.3,61.0,28.74,18.08
2018,8,28,18,30,103.0,21.0,0.4,16.8,26.0,16.59,0.0
2018,8,28,18,45,51.5,10.5,0.4,16.3,13.0,10.32,0.0
2018,8,28,19,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,29,5,45,51.0,10.0,0.45,13.65,13.0,17.69,0.0
2018,8,29,6,0,102.0,20.0,0.4,14.2,26.0,48.41,8.19
2018,8,29,6,15,270.5,32.0,0.35,14.95,69.5,117.29,79.89
2018,8,29,6,30,439.0,44.0,0.3,15.7,113.0,199.06,147.14
2018,8,29,6,45,387.5,59.5,0.25,16.45,137.0,219.25,168.72
2018,8,29,7,0,336.0,75.0,0.2,17.2,161.0,235.2,184.89
2018,8,29,7,15,226.0,103.5,0.25,17.85,167.0,225.71,179.22
2018,8,29,7,30,116.0,132.0,0.3,18.5,173.0,204.52,162.26
2018,8,29,7,45,83.5,148.5,0.3,19.2,180.5,202.47,160.0
2018,8,29,8,0,51.0,165.0,0.3,19.9,188.0,202.85,159.01
2018,8,29,8,15,153.0,186.0,0.3,20.4,265.5,301.54,236.44
2018,8,29,8,30,255.0,207.0,0.3,20.9,343.0,409.68,317.13
2018,8,29,8,45,524.5,156.0,0.35,21.4,466.5,571.49,437.11
2018,8,29,9,0,794.0,105.0,0.4,21.9,590.0,745.44,555.5
2018,8,29,9,15,842.0,96.0,0.4,22.25,642.0,795.21,583.65
2018,8,29,9,30,890.0,87.0,0.4,22.6,694.0,849.83,616.07
2018,8,29,9,45,901.0,88.5,0.45,22.95,730.5,883.77,635.66
2018,8,29,10,0,912.0,90.0,0.5,23.3,767.0,915.16,653.84
2018,8,29,10,15,919.0,91.5,0.5,23.55,796.5,940.16,667.21
2018,8,29,10,30,926.0,93.0,0.5,23.8,826.0,962.08,678.74
2018,8,29,10,45,931.0,93.5,0.5,24.0,848.5,977.83,686.69
2018,8,29,11,0,936.0,94.0,0.5,24.2,871.0,990.23,692.75
2018,8,29,11,15,939.5,94.5,0.5,24.3,886.0,997.76,696.29
2018,8,29,11,30,943.0,95.0,0.5,24.4,901.0,1001.76,697.89
2018,8,29,11,45,944.5,95.0,0.5,24.5,908.5,999.79,696.07
2018,8,29,12,0,946.0,95.0,0.5,24.6,916.0,994.26,692.33
2018,8,29,12,15,942.5,97.5,0.55,24.55,915.0,983.15,686.91
2018,8,29,12,30,939.0,100.0,0.6,24.5,914.0,968.63,679.55
2018,8,29,12,45,932.5,102.0,0.6,24.45,904.0,947.59,667.2
2018,8,29,13,0,926.0,104.0,0.6,24.4,894.0,923.48,653.07
2018,8,29,13,15,921.5,104.0,0.6,24.25,878.0,896.14,637.19
2018,8,29,13,30,917.0,104.0,0.6,24.1,862.0,865.96,619.48
2018,8,29,13,45,911.0,104.0,0.6,23.9,839.0,831.89,599.32
2018,8,29,14,0,905.0,104.0,0.6,23.7,816.0,795.39,577.44
2018,8,29,14,15,896.0,102.5,0.55,23.45,785.0,753.0,550.78
2018,8,29,14,30,887.0,101.0,0.5,23.2,754.0,708.8,522.69
2018,8,29,14,45,875.0,99.5,0.5,22.9,717.0,661.09,490.82
2018,8,29,15,0,863.0,98.0,0.5,22.6,680.0,612.29,456.97
2018,8,29,15,15,848.5,95.5,0.5,22.6,638.0,560.31,419.27
2018,8,29,15,30,834.0,93.0,0.5,22.6,596.0,506.54,379.11
2018,8,29,15,45,813.0,91.0,0.5,21.9,549.5,451.36,337.44
2018,8,29,16,0,792.0,89.0,0.5,21.2,503.0,397.05,294.76
2018,8,29,16,15,763.0,86.0,0.45,20.8,453.0,340.22,248.25
2018,8,29,16,30,734.0,83.0,0.4,20.4,403.0,285.7,202.47
2018,8,29,16,45,695.5,78.5,0.4,19.95,351.0,227.79,154.1
2018,8,29,17,0,657.0,74.0,0.4,19.5,299.0,175.91,111.1
2018,8,29,17,15,601.5,68.5,0.4,18.9,248.0,125.29,72.43
2018,8,29,17,30,546.0,63.0,0.4,18.3,197.0,80.97,44.13
2018,8,29,17,45,463.0,54.5,0.4,17.75,149.0,40.41,29.82
2018,8,29,18,0,380.0,46.0,0.4,17.2,101.0,35.44,25.07
2018,8,29,18,15,258.5,32.5,0.4,16.75,63.5,25.83,15.43
2018,8,29,18,30,137.0,19.0,0.4,16.3,26.0,15.0,0.0
2018,8,29,18,45,68.5,9.5,0.4,15.85,13.0,9.34,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,5,45,10.5,9.0,0.45,13.0,9.5,10.45,0.0
2018,8,30,6,0,21.0,18.0,0.3,13.4,19.0,24.28,0.0
2018,8,30,6,15,113.0,36.0,0.3,13.95,52.5,75.22,51.27
2018,8,30,6,30,205.0,54.0,0.3,14.5,86.0,134.8,101.28
2018,8,30,6,45,361.0,62.0,0.25,15.1,143.5,211.99,164.41
2018,8,30,7,0,517.0,70.0,0.2,15.7,201.0,308.08,242.08
2018,8,30,7,15,573.5,77.0,0.2,16.25,252.5,369.91,292.08
2018,8,30,7,30,630.0,84.0,0.2,16.8,304.0,436.38,343.98
2018,8,30,7,45,664.5,90.0,0.2,17.35,354.5,493.36,386.78
2018,8,30,8,0,699.0,96.0,0.2,17.9,405.0,552.09,429.21
2018,8,30,8,15,726.5,100.0,0.2,18.45,454.0,605.3,466.13
2018,8,30,8,30,754.0,104.0,0.2,19.0,503.0,658.92,502.08
2018,8,30,8,45,775.0,107.0,0.2,19.6,548.5,704.43,530.0
2018,8,30,9,0,796.0,110.0,0.2,20.2,594.0,751.46,558.19
2018,8,30,9,15,805.0,115.0,0.2,20.7,633.5,789.87,580.28
2018,8,30,9,30,814.0,120.0,0.2,21.2,673.0,826.19,600.77
2018,8,30,9,45,818.5,126.0,0.2,21.7,707.0,857.42,617.73
2018,8,30,10,0,823.0,132.0,0.2,22.2,741.0,885.97,632.89
2018,8,30,10,15,832.5,134.0,0.25,22.55,770.5,911.9,647.64
2018,8,30,10,30,842.0,136.0,0.3,22.9,800.0,935.09,660.75
2018,8,30,10,45,848.5,136.5,0.3,23.3,822.0,950.94,668.28
2018,8,30,11,0,855.0,137.0,0.3,23.7,844.0,963.69,674.09
2018,8,30,11,15,858.0,138.0,0.35,23.9,858.5,964.71,674.51
2018,8,30,11,30,861.0,139.0,0.4,24.1,873.0,968.33,676.86
2018,8,30,11,45,862.5,139.5,0.4,24.35,880.0,966.76,674.91
2018,8,30,12,0,864.0,140.0,0.4,24.6,887.0,961.93,671.18
2018,8,30,12,15,866.5,138.0,0.45,24.6,887.0,952.23,666.4
2018,8,30,12,30,869.0,136.0,0.5,24.6,887.0,939.32,659.8
2018,8,30,12,45,870.5,133.5,0.5,24.65,879.5,921.81,649.3
2018,8,30,13,0,872.0,131.0,0.5,24.7,872.0,901.2,636.98
2018,8,30,13,15,867.0,131.0,0.55,24.6,856.0,874.5,622.25
2018,8,30,13,30,862.0,131.0,0.6,24.5,840.0,845.17,605.78
