Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,45,854.5,129.5,0.6,24.4,816.0,809.89,584.46
2018,8,30,14,0,847.0,128.0,0.6,24.3,792.0,774.0,562.62
2018,8,30,14,15,837.0,126.5,0.6,24.1,761.5,732.34,536.94
2018,8,30,14,30,827.0,125.0,0.6,23.9,731.0,689.14,508.96
2018,8,30,14,45,814.0,123.0,0.6,23.7,694.5,642.21,477.02
2018,8,30,15,0,801.0,121.0,0.6,23.5,658.0,594.46,443.6
2018,8,30,15,15,784.5,118.0,0.6,23.5,616.5,543.26,406.4
2018,8,30,15,30,768.0,115.0,0.6,23.5,575.0,492.08,368.06
2018,8,30,15,45,745.0,112.0,0.65,22.9,529.0,436.57,326.46
2018,8,30,16,0,722.0,109.0,0.7,22.3,483.0,383.72,285.18
2018,8,30,16,15,690.5,104.5,0.7,21.85,433.5,328.09,240.13
2018,8,30,16,30,659.0,100.0,0.7,21.4,384.0,275.16,196.15
2018,8,30,16,45,617.5,94.5,0.7,20.95,333.5,222.0,151.95
2018,8,30,17,0,576.0,89.0,0.7,20.5,283.0,173.22,112.01
2018,8,30,17,15,518.5,80.5,0.75,19.85,233.0,124.48,75.32
2018,8,30,17,30,461.0,72.0,0.8,19.2,183.0,82.43,48.59
2018,8,30,17,45,379.0,61.0,0.8,18.55,137.5,45.24,33.86
2018,8,30,18,0,297.0,50.0,0.8,17.9,92.0,38.19,27.24
2018,8,30,18,15,195.0,34.0,0.85,17.4,57.0,26.53,15.52
2018,8,30,18,30,93.0,18.0,0.9,16.9,22.0,17.69,0.0
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,8.85,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,25.94,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,70.13,0.0
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,133.16,89.15
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,204.66,150.98
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,266.02,204.53
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,334.95,262.78
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,393.68,311.31
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,457.76,361.8
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,515.09,405.13
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,573.87,447.68
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,626.48,483.76
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,675.0,514.06
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,722.05,542.76
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,767.89,569.95
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,808.02,593.13
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,846.11,614.64
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,878.76,632.37
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,908.77,648.28
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,933.79,661.49
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,955.69,672.79
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,971.4,680.48
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,983.73,686.26
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,991.78,690.0
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,996.28,691.76
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,994.74,691.26
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,989.63,688.8
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,978.51,683.21
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,963.93,675.64
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,944.61,664.43
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,922.04,651.29
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,894.7,636.28
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,864.44,619.3
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,828.95,597.93
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,791.02,574.83
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,748.92,549.64
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,704.95,522.71
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,657.24,490.28
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,608.31,455.74
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,556.04,417.19
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,503.39,377.13
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,446.53,333.99
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,391.67,290.47
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,334.75,243.44
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,279.63,196.63
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,223.66,149.07
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,171.24,105.35
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,116.86,63.99
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,70.69,35.65
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,33.15,23.24
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,29.4,19.57
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,22.01,11.42
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,16.71,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,17.88,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,48.36,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,101.97,68.12
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,158.97,117.65
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,216.44,166.65
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,281.32,220.53
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,339.71,268.15
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,405.01,319.28
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,462.26,362.1
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,521.66,404.7
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,575.49,442.08
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,629.94,478.61
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,677.3,508.41
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,724.09,536.5
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,767.0,561.92
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,808.69,586.1
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,843.64,605.6
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,873.13,621.49
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,898.9,636.49
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,921.98,649.86
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,938.38,658.19
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,951.76,664.81
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,959.1,669.32
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,963.27,672.11
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,961.36,670.35
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,956.27,666.85
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,947.93,662.79
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,936.34,656.84
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,920.86,647.53
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,902.1,636.3
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,874.48,619.97
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,844.23,602.02
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,808.65,580.45
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,770.96,557.37
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,729.06,532.03
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,685.65,503.75
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,638.4,471.47
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,590.44,437.79
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,537.42,399.36
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,485.48,360.52
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,430.83,319.21
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,377.46,277.42
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,321.93,232.8
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,269.0,189.2
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,215.94,145.57
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,167.29,106.39
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,118.9,70.87
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,77.17,45.47
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,43.21,31.63
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,34.41,23.54
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,23.03,11.43
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,13.76,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,12.3,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,31.36,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,78.71,51.13
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,133.45,98.2
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,187.27,143.49
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,247.33,192.93
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,304.04,238.55
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,365.0,285.75
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,421.4,327.75
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,480.45,370.02
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,533.06,406.5
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,586.81,442.6
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,635.24,473.35
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,686.66,505.02
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,731.22,532.24
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,775.13,558.48
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,812.97,580.03
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,849.46,600.14
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,875.95,615.13
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,900.05,628.8
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,917.66,637.54
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,932.51,644.73
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,941.06,649.8
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,946.62,653.28
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,945.72,652.0
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,941.77,649.09
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,933.06,643.87
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,918.26,635.14
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,901.83,626.67
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,882.4,616.38
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,855.68,600.76
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,826.43,583.61
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,792.75,563.55
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,756.95,541.95
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,716.07,516.71
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,673.17,489.41
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,626.79,458.36
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,579.57,425.83
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,528.2,388.95
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,477.15,351.22
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,424.16,311.81
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,372.18,271.7
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,318.43,228.9
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,266.75,186.68
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,213.74,143.51
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,164.69,104.32
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,116.64,69.45
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,74.08,43.79
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,42.99,31.31
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,33.75,22.83
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,22.32,9.98
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,12.78,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,8.36,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,41.08,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,96.44,62.52
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,154.56,113.22
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,211.62,161.37
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,276.41,214.4
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,335.84,262.03
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,402.53,313.17
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,460.39,356.0
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,520.64,398.9
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,574.71,435.85
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,629.55,472.06
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,678.57,502.54
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,727.15,531.14
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,768.4,555.53
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,808.13,578.78
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,841.42,597.04
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,869.11,611.7
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,895.63,626.88
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,919.48,640.48
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,936.02,648.72
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,949.57,655.32
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,957.2,658.9
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,961.63,660.76
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,960.42,660.49
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,955.96,658.49
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,946.59,652.91
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,933.98,645.55
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,908.05,630.23
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,879.77,613.65
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,825.2,581.91
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,769.59,547.06
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,744.82,532.8
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,716.7,515.67
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,679.87,492.39
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,640.87,467.15
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,600.84,440.47
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,558.47,411.31
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,516.94,381.4
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,472.43,348.15
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,421.03,309.43
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,370.27,269.76
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,315.0,225.42
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,262.1,181.94
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,208.57,138.12
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,159.16,98.63
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,110.14,63.53
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,68.22,39.43
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,40.17,28.91
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,31.45,20.82
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.77,7.73
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,11.8,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,8.85,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,41.71,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,107.27,68.05
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,171.87,124.77
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,227.89,172.81
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,290.3,224.46
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,355.15,276.41
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,425.61,330.42
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,486.84,375.72
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,550.72,421.11
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,604.64,458.04
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,658.99,494.06
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,705.41,522.51
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,753.42,551.06
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,796.26,576.05
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,837.51,599.65
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,872.78,620.05
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,905.74,639.01
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,925.87,649.3
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,948.46,661.31
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,965.14,669.7
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,978.58,676.29
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,985.85,679.75
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,989.7,681.37
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,987.62,679.53
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,982.09,675.84
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,971.96,669.86
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,958.39,661.99
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,939.96,652.48
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,918.19,641.02
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,889.72,624.69
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,858.4,606.58
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,822.42,585.43
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,784.06,562.6
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,740.91,537.38
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,696.0,509.65
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,647.04,476.51
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,596.42,441.22
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,543.1,402.52
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,489.64,362.43
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,433.23,319.72
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,377.76,276.05
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,320.49,229.41
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,263.41,181.93
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,207.7,135.65
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,156.11,94.0
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,105.89,58.03
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,62.35,34.19
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,35.81,25.37
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,29.84,19.53
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.34,5.86
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,11.8,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,41.94,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,109.0,68.4
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,175.59,127.9
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,236.71,180.28
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,306.07,237.92
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,367.02,287.69
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,432.39,338.73
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,491.31,383.22
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,552.25,427.4
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,604.14,463.7
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,658.51,500.48
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,706.58,530.19
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,753.74,558.67
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,794.88,583.78
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,834.16,607.49
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,867.77,626.54
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,893.58,640.56
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,918.47,654.18
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,940.46,665.98
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,956.61,675.2
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,969.52,682.62
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,977.2,686.44
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,981.46,688.36
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,980.33,687.06
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,975.72,683.85
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,964.61,678.47
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,950.08,671.15
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,931.24,660.18
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,909.1,647.26
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,880.67,630.53
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,849.41,611.99
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,813.39,591.13
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,774.98,568.41
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,732.47,542.06
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,688.1,513.21
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,639.93,479.78
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,590.65,444.55
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,536.9,404.66
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,483.63,363.79
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,426.94,319.92
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,371.25,275.12
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,314.62,228.0
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,260.31,181.73
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,202.43,133.04
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,150.82,90.92
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,100.58,54.82
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,57.23,31.56
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,34.28,24.27
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,29.23,19.05
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.14,2.92
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,9.83,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,43.33,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,109.45,67.18
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,176.7,128.61
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,225.14,172.17
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,277.5,217.59
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,272.08,216.15
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,248.23,197.84
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,327.83,261.24
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,425.47,335.44
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,485.38,377.96
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,548.19,421.27
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,605.04,459.2
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,659.8,494.65
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,734.51,544.16
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,809.21,590.66
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,845.66,610.52
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,880.08,629.33
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,901.39,640.39
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,919.48,649.63
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,944.21,662.89
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,972.34,678.04
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,980.23,681.3
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,984.67,682.91
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,983.74,681.46
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,979.25,678.09
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,968.47,672.6
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,954.2,665.15
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,934.23,653.27
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,910.97,639.49
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,882.53,622.79
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,851.17,604.24
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,815.75,583.03
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,777.79,560.03
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,734.86,534.48
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,689.99,506.48
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,641.36,473.16
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,591.45,437.91
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,538.38,398.99
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,484.99,358.51
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,426.73,313.87
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,370.73,269.18
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,312.99,221.75
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,257.41,175.02
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,200.97,128.12
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,148.6,86.16
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,95.36,48.85
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,51.25,26.77
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,30.46,20.53
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,25.63,15.56
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,16.91,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,8.85,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,36.31,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,97.29,57.46
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,158.56,114.08
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,216.38,163.42
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,281.66,217.28
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,341.38,265.64
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,405.29,315.14
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,462.11,357.63
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,520.83,399.79
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,573.34,435.62
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,626.29,470.37
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,674.06,500.82
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,721.03,529.05
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,762.35,554.11
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,802.21,577.99
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,832.59,594.72
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,863.98,612.05
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,890.39,627.46
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,914.1,641.29
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,930.05,649.41
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,942.95,655.85
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,951.22,660.93
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,956.24,664.24
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,955.04,662.91
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,950.52,659.78
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,939.31,654.03
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,929.74,649.44
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,916.19,641.6
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,898.84,631.55
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,870.94,616.14
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,840.11,598.83
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,804.3,577.38
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,765.94,554.1
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,723.76,528.88
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,679.62,500.96
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,631.85,468.08
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,582.69,433.18
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,529.51,393.82
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,476.03,352.93
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,418.5,308.77
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,362.94,264.2
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,306.29,217.08
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,251.32,170.3
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,195.03,123.03
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,142.29,80.56
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,91.8,45.69
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,47.62,24.78
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,26.72,17.23
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,22.1,12.39
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.2,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,8.85,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,27.02,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,42.58,22.88
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,44.72,30.77
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,80.11,60.42
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,115.9,90.4
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,223.68,178.18
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,348.57,277.09
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,456.23,359.85
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,574.2,447.13
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,625.47,482.44
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,672.03,512.87
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,710.4,536.11
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,741.03,553.76
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,789.43,583.7
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,842.27,615.74
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,872.05,633.17
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,898.63,648.8
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,927.86,665.5
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,954.41,680.39
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,970.75,689.9
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,983.69,697.53
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,991.89,701.59
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,996.47,703.6
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,995.44,702.34
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,990.73,699.04
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,979.53,693.09
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,964.73,685.05
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,933.65,666.03
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,900.17,645.63
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,875.3,631.02
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,847.04,614.07
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,815.85,595.15
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,781.2,573.84
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,740.1,548.13
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,696.42,519.72
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,647.54,485.41
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,597.24,449.02
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,529.24,398.27
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,464.11,348.45
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,383.85,287.56
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,316.66,235.83
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,285.27,206.51
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,244.02,166.98
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,192.74,122.48
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,142.46,80.89
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,89.81,45.0
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,42.2,22.32
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,27.89,18.4
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,24.38,14.12
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,14.99,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,5.9,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,32.7,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,94.47,51.93
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,160.15,115.47
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,218.92,166.68
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,285.65,223.12
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,353.1,278.68
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,427.01,337.06
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,486.26,381.96
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,547.51,426.35
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,578.93,447.32
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,605.86,464.39
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,656.18,497.4
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,706.46,528.24
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,755.3,558.94
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,807.17,591.13
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,839.03,608.9
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,868.35,625.12
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,904.4,646.76
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,944.39,670.61
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,956.62,676.15
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,965.31,679.99
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,977.51,687.53
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,986.28,693.03
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,984.57,692.4
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,979.25,689.81
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,968.12,683.14
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,953.46,674.46
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,933.14,662.24
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,909.51,648.06
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,881.14,631.93
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,849.7,613.71
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,814.56,592.23
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,776.7,568.8
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,733.17,541.55
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,687.61,511.59
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,637.74,476.68
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,586.51,439.71
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,532.34,399.0
