Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,477.82,356.66
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,420.64,312.0
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,364.08,265.98
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,303.77,215.44
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,247.59,167.25
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,190.35,119.13
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,137.28,76.84
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,85.8,42.34
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,41.48,23.46
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,26.82,17.35
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,22.74,12.37
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,17.2,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.9,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,1.3,13.7,17.0,37.72,0.0
2018,9,10,6,15,268.0,25.5,1.2,14.55,52.5,103.14,53.93
2018,9,10,6,30,410.0,37.0,1.1,15.4,88.0,176.02,126.45
2018,9,10,6,45,494.5,46.0,1.0,16.25,136.0,238.44,181.32
2018,9,10,7,0,579.0,55.0,0.9,17.1,184.0,309.39,241.58
2018,9,10,7,15,633.0,61.0,0.9,17.95,235.5,370.96,293.11
2018,9,10,7,30,687.0,67.0,0.9,18.8,287.0,436.85,345.84
2018,9,10,7,45,723.0,72.0,0.85,19.65,338.5,493.56,389.15
2018,9,10,8,0,759.0,77.0,0.8,20.5,390.0,554.02,433.14
2018,9,10,8,15,785.0,81.0,0.8,21.35,440.0,608.21,471.07
2018,9,10,8,30,811.0,85.0,0.8,22.2,490.0,662.47,507.4
2018,9,10,8,45,829.0,89.5,0.75,23.05,536.5,711.23,536.6
2018,9,10,9,0,847.0,94.0,0.7,23.9,583.0,758.8,564.09
2018,9,10,9,15,866.0,94.0,0.7,24.5,625.0,800.59,588.31
2018,9,10,9,30,885.0,94.0,0.7,25.1,667.0,835.87,607.91
2018,9,10,9,45,902.0,93.0,0.75,25.7,704.5,871.1,628.13
2018,9,10,10,0,919.0,92.0,0.8,26.3,742.0,904.02,646.7
2018,9,10,10,15,926.5,93.0,0.8,26.65,771.0,928.16,659.38
2018,9,10,10,30,934.0,94.0,0.8,27.0,800.0,949.15,670.21
2018,9,10,10,45,938.0,95.5,0.8,27.35,822.0,964.23,677.44
2018,9,10,11,0,942.0,97.0,0.8,27.7,844.0,975.84,682.71
2018,9,10,11,15,945.5,97.0,0.85,27.85,858.0,981.83,686.23
2018,9,10,11,30,949.0,97.0,0.9,28.0,872.0,984.24,687.78
2018,9,10,11,45,950.5,97.0,0.9,28.15,878.5,981.2,685.22
2018,9,10,12,0,952.0,97.0,0.9,28.3,885.0,974.56,680.66
2018,9,10,12,15,950.0,98.0,0.95,28.25,883.0,962.23,674.26
2018,9,10,12,30,948.0,99.0,1.0,28.2,881.0,946.43,665.84
2018,9,10,12,45,944.0,99.5,1.0,28.15,871.0,925.0,653.14
2018,9,10,13,0,940.0,100.0,1.0,28.1,861.0,900.37,638.52
2018,9,10,13,15,937.0,99.0,1.05,27.95,844.0,871.98,622.54
2018,9,10,13,30,934.0,98.0,1.1,27.8,827.0,840.63,604.54
2018,9,10,13,45,930.0,95.5,1.1,27.6,802.5,804.19,582.5
2018,9,10,14,0,926.0,93.0,1.1,27.4,778.0,765.17,558.58
2018,9,10,14,15,917.5,91.5,1.15,27.15,746.0,721.68,532.03
2018,9,10,14,30,909.0,90.0,1.2,26.9,714.0,676.32,502.32
2018,9,10,14,45,898.0,87.5,1.2,26.6,676.0,626.84,467.77
2018,9,10,15,0,887.0,85.0,1.2,26.3,638.0,576.18,431.27
2018,9,10,15,15,871.0,82.5,1.2,26.3,594.0,522.06,390.55
2018,9,10,15,30,855.0,80.0,1.2,26.3,550.0,467.75,348.35
2018,9,10,15,45,835.0,77.0,1.2,25.5,502.5,409.69,303.0
2018,9,10,16,0,815.0,74.0,1.2,24.7,455.0,353.9,257.61
2018,9,10,16,15,787.0,70.0,1.2,24.15,404.0,295.9,209.06
2018,9,10,16,30,759.0,66.0,1.2,23.6,353.0,240.15,161.55
2018,9,10,16,45,717.5,61.5,1.2,23.0,301.0,184.03,114.75
2018,9,10,17,0,676.0,57.0,1.2,22.4,249.0,132.24,73.98
2018,9,10,17,15,612.5,51.0,1.25,21.55,198.0,79.72,39.14
2018,9,10,17,30,549.0,45.0,1.3,20.7,147.0,36.69,26.12
2018,9,10,17,45,441.0,37.0,1.3,19.85,102.5,27.57,17.87
2018,9,10,18,0,333.0,29.0,1.3,19.0,58.0,23.09,12.08
2018,9,10,18,15,188.0,17.5,1.3,18.35,31.5,17.2,0.0
2018,9,10,18,30,43.0,6.0,1.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,21.5,3.0,1.3,17.1,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,5,45,71.0,7.0,1.2,12.3,8.5,0.0,0.0
2018,9,11,6,0,142.0,14.0,1.2,12.5,17.0,40.57,0.0
2018,9,11,6,15,290.5,24.5,1.2,13.1,52.5,106.68,52.34
2018,9,11,6,30,439.0,35.0,1.2,13.7,88.0,182.0,130.88
2018,9,11,6,45,534.0,41.5,1.15,14.25,137.0,246.62,188.47
2018,9,11,7,0,629.0,48.0,1.1,14.8,186.0,318.79,250.93
2018,9,11,7,15,685.5,52.0,1.1,15.55,238.5,381.87,304.72
2018,9,11,7,30,742.0,56.0,1.1,16.3,291.0,449.32,359.72
2018,9,11,7,45,777.5,59.5,1.1,17.05,343.5,508.51,406.12
2018,9,11,8,0,813.0,63.0,1.1,17.8,396.0,569.26,451.69
2018,9,11,8,15,838.0,65.5,1.1,18.55,446.0,619.53,487.86
2018,9,11,8,30,863.0,68.0,1.1,19.3,496.0,673.22,523.84
2018,9,11,8,45,881.0,70.0,1.1,20.05,542.5,720.84,553.69
2018,9,11,9,0,899.0,72.0,1.1,20.8,589.0,767.18,581.95
2018,9,11,9,15,912.5,74.0,1.05,21.3,631.0,808.39,606.02
2018,9,11,9,30,926.0,76.0,1.0,21.8,673.0,847.46,628.16
2018,9,11,9,45,936.0,77.5,1.0,22.3,709.0,880.61,646.8
2018,9,11,10,0,946.0,79.0,1.0,22.8,745.0,910.99,663.51
2018,9,11,10,15,952.5,79.5,1.0,23.1,773.5,934.17,676.04
2018,9,11,10,30,959.0,80.0,1.0,23.4,802.0,954.09,686.58
2018,9,11,10,45,963.0,81.0,1.0,23.7,823.5,968.9,693.98
2018,9,11,11,0,967.0,82.0,1.0,24.0,845.0,980.16,699.31
2018,9,11,11,15,969.0,82.5,1.05,24.1,859.0,985.41,702.52
2018,9,11,11,30,971.0,83.0,1.1,24.2,873.0,986.98,703.64
2018,9,11,11,45,971.0,83.5,1.1,24.25,878.5,983.02,700.74
2018,9,11,12,0,971.0,84.0,1.1,24.3,884.0,975.38,695.75
2018,9,11,12,15,969.0,85.0,1.15,24.15,882.0,962.85,689.25
2018,9,11,12,30,967.0,86.0,1.2,24.0,880.0,946.77,680.62
2018,9,11,12,45,963.0,86.5,1.2,23.85,869.5,925.0,667.62
2018,9,11,13,0,959.0,87.0,1.2,23.7,859.0,899.97,652.62
2018,9,11,13,15,953.5,86.5,1.25,23.4,840.5,869.56,635.19
2018,9,11,13,30,948.0,86.0,1.3,23.1,822.0,836.28,615.71
2018,9,11,13,45,909.0,99.0,1.3,22.75,787.0,788.71,585.94
2018,9,11,14,0,870.0,112.0,1.3,22.4,752.0,740.66,555.51
2018,9,11,14,15,876.0,102.5,1.35,22.15,723.5,701.09,530.63
2018,9,11,14,30,882.0,93.0,1.4,21.9,695.0,658.68,501.53
2018,9,11,14,45,794.5,115.0,1.4,21.65,634.5,588.67,450.22
2018,9,11,15,0,707.0,137.0,1.4,21.4,574.0,523.05,401.19
2018,9,11,15,15,763.0,110.5,1.4,21.4,552.0,490.71,376.05
2018,9,11,15,30,819.0,84.0,1.4,21.4,530.0,450.53,343.3
2018,9,11,15,45,803.0,79.0,1.4,20.65,484.0,395.46,298.8
2018,9,11,16,0,787.0,74.0,1.4,19.9,438.0,340.87,253.12
2018,9,11,16,15,773.5,68.5,1.35,19.3,392.5,287.26,206.52
2018,9,11,16,30,760.0,63.0,1.3,18.7,347.0,234.33,159.75
2018,9,11,16,45,717.0,59.0,1.3,18.1,295.0,178.5,112.36
2018,9,11,17,0,674.0,55.0,1.3,17.5,243.0,127.19,71.53
2018,9,11,17,15,608.5,49.5,1.3,16.9,192.5,77.87,39.3
2018,9,11,17,30,543.0,44.0,1.3,16.3,142.0,33.31,23.65
2018,9,11,17,45,433.0,36.0,1.25,15.75,98.0,26.96,17.62
2018,9,11,18,0,323.0,28.0,1.2,15.2,54.0,22.45,11.09
2018,9,11,18,15,173.5,16.0,1.2,14.9,28.5,15.73,0.0
2018,9,11,18,30,24.0,4.0,1.2,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,1.2,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,5,45,18.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,9,12,6,0,36.0,10.0,0.9,11.9,11.0,16.58,0.0
2018,9,12,6,15,72.0,25.5,0.9,12.3,32.5,50.53,21.47
2018,9,12,6,30,108.0,41.0,0.9,12.7,54.0,84.55,60.92
2018,9,12,6,45,137.0,59.5,0.95,13.15,84.0,120.73,93.26
2018,9,12,7,0,166.0,78.0,1.0,13.6,114.0,159.75,127.43
2018,9,12,7,15,176.5,97.5,1.0,14.05,145.0,194.3,157.3
2018,9,12,7,30,187.0,117.0,1.0,14.5,176.0,229.55,186.81
2018,9,12,7,45,325.5,121.0,0.95,14.95,245.0,325.61,265.04
2018,9,12,8,0,464.0,125.0,0.9,15.4,314.0,427.56,345.14
2018,9,12,8,15,522.0,129.0,0.9,15.65,366.5,489.01,391.67
2018,9,12,8,30,580.0,133.0,0.9,15.9,419.0,557.78,442.52
2018,9,12,8,45,620.5,135.5,0.9,16.15,467.5,611.86,481.12
2018,9,12,9,0,661.0,138.0,0.9,16.4,516.0,666.87,519.52
2018,9,12,9,15,702.0,135.5,0.9,16.6,563.0,717.22,553.14
2018,9,12,9,30,743.0,133.0,0.9,16.8,610.0,767.59,585.67
2018,9,12,9,45,763.5,135.0,0.9,17.05,648.5,802.22,606.82
2018,9,12,10,0,784.0,137.0,0.9,17.3,687.0,838.27,628.88
2018,9,12,10,15,819.5,128.5,0.85,17.55,724.0,874.09,649.67
2018,9,12,10,30,855.0,120.0,0.8,17.8,761.0,907.91,668.8
2018,9,12,10,45,896.5,105.0,0.8,18.05,794.0,932.52,682.74
2018,9,12,11,0,938.0,90.0,0.8,18.3,827.0,960.0,698.6
2018,9,12,11,15,791.0,163.0,0.8,18.6,792.0,910.93,665.49
2018,9,12,11,30,644.0,236.0,0.8,18.9,757.0,854.72,627.99
2018,9,12,11,45,549.5,280.5,0.8,19.2,727.5,807.87,594.31
2018,9,12,12,0,455.0,325.0,0.8,19.5,698.0,761.72,560.57
2018,9,12,12,15,601.5,259.5,0.8,19.7,751.5,819.29,603.02
2018,9,12,12,30,748.0,194.0,0.8,19.9,805.0,869.95,637.14
2018,9,12,12,45,775.5,176.0,0.85,20.1,803.0,856.4,628.23
2018,9,12,13,0,803.0,158.0,0.9,20.3,801.0,842.2,619.81
2018,9,12,13,15,619.0,225.0,0.9,20.3,714.5,739.6,550.09
2018,9,12,13,30,435.0,292.0,0.9,20.3,628.0,640.22,478.98
2018,9,12,13,45,333.5,314.5,0.9,20.3,567.5,566.09,426.15
2018,9,12,14,0,232.0,337.0,0.9,20.3,507.0,498.61,376.73
2018,9,12,14,15,197.5,312.0,0.95,20.2,452.0,439.77,335.05
2018,9,12,14,30,163.0,287.0,1.0,20.1,397.0,383.47,294.2
2018,9,12,14,45,258.0,265.5,1.0,20.0,429.0,410.89,316.46
2018,9,12,15,0,353.0,244.0,1.0,19.9,461.0,427.92,329.49
2018,9,12,15,15,456.0,198.5,1.0,19.9,458.0,417.17,321.12
2018,9,12,15,30,559.0,153.0,1.0,19.9,455.0,395.08,302.89
2018,9,12,15,45,478.0,156.5,1.05,19.25,398.5,335.16,256.22
2018,9,12,16,0,397.0,160.0,1.1,18.6,342.0,282.86,215.16
2018,9,12,16,15,346.0,147.0,1.1,18.15,292.5,233.62,175.57
2018,9,12,16,30,295.0,134.0,1.1,17.7,243.0,188.68,139.43
2018,9,12,16,45,207.0,113.0,1.1,17.2,184.0,136.03,99.05
2018,9,12,17,0,119.0,92.0,1.1,16.7,125.0,96.13,70.02
2018,9,12,17,15,67.5,69.5,1.1,16.2,87.5,65.37,47.28
2018,9,12,17,30,16.0,47.0,1.1,15.7,50.0,43.55,32.64
2018,9,12,17,45,27.0,34.5,1.05,15.2,37.5,32.21,22.08
2018,9,12,18,0,38.0,22.0,1.0,14.7,25.0,19.79,8.2
2018,9,12,18,15,21.0,11.5,1.0,14.4,13.0,11.3,0.0
2018,9,12,18,30,4.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,9,12,18,45,2.0,0.5,1.0,13.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,13,5,45,21.5,4.5,0.8,10.95,5.0,0.0,0.0
2018,9,13,6,0,43.0,9.0,0.8,11.1,10.0,16.85,0.0
2018,9,13,6,15,196.5,23.0,0.8,11.6,43.5,80.73,31.57
2018,9,13,6,30,350.0,37.0,0.8,12.1,77.0,156.53,112.45
2018,9,13,6,45,460.0,44.0,0.8,12.65,125.0,222.12,170.22
2018,9,13,7,0,570.0,51.0,0.8,13.2,173.0,298.75,235.94
2018,9,13,7,15,632.0,56.5,0.8,13.85,225.5,362.52,290.28
2018,9,13,7,30,694.0,62.0,0.8,14.5,278.0,429.57,345.2
2018,9,13,7,45,731.5,66.5,0.8,15.2,329.5,488.66,391.7
2018,9,13,8,0,769.0,71.0,0.8,15.9,381.0,549.53,437.59
2018,9,13,8,15,796.0,74.0,0.8,16.45,430.5,603.38,476.72
2018,9,13,8,30,823.0,77.0,0.8,17.0,480.0,657.35,514.22
2018,9,13,8,45,842.5,79.5,0.75,17.6,526.0,705.12,543.98
2018,9,13,9,0,862.0,82.0,0.7,18.2,572.0,747.38,569.11
2018,9,13,9,15,876.0,84.5,0.7,18.6,613.5,788.14,593.88
2018,9,13,9,30,890.0,87.0,0.7,19.0,655.0,826.89,616.89
2018,9,13,9,45,900.5,88.5,0.7,19.4,690.5,859.31,635.44
2018,9,13,10,0,911.0,90.0,0.7,19.8,726.0,889.08,652.15
2018,9,13,10,15,919.5,90.5,0.7,20.05,755.0,913.14,665.48
2018,9,13,10,30,928.0,91.0,0.7,20.3,784.0,934.12,676.89
2018,9,13,10,45,933.5,92.0,0.65,20.6,806.0,949.69,683.79
2018,9,13,11,0,939.0,93.0,0.6,20.9,828.0,961.85,688.62
2018,9,13,11,15,942.5,94.0,0.65,21.0,842.5,968.66,692.95
2018,9,13,11,30,946.0,95.0,0.7,21.1,857.0,971.89,695.25
2018,9,13,11,45,947.5,94.5,0.7,21.25,863.0,968.06,692.15
2018,9,13,12,0,949.0,94.0,0.7,21.4,869.0,960.65,687.05
2018,9,13,12,15,949.5,93.5,0.7,21.45,867.5,948.77,679.6
2018,9,13,12,30,950.0,93.0,0.7,21.5,866.0,933.38,670.11
2018,9,13,12,45,949.0,92.0,0.75,21.5,856.5,912.73,658.51
2018,9,13,13,0,948.0,91.0,0.8,21.5,847.0,888.77,644.82
2018,9,13,13,15,943.5,90.5,0.8,21.4,829.0,859.29,626.88
2018,9,13,13,30,939.0,90.0,0.8,21.3,811.0,826.91,607.03
2018,9,13,13,45,932.5,89.0,0.8,21.25,786.0,789.78,583.82
2018,9,13,14,0,926.0,88.0,0.8,21.2,761.0,750.24,558.8
2018,9,13,14,15,917.0,86.5,0.8,21.0,728.5,706.29,530.8
2018,9,13,14,30,908.0,85.0,0.8,20.8,696.0,660.53,499.27
2018,9,13,14,45,895.0,83.5,0.8,20.65,657.5,610.83,463.61
2018,9,13,15,0,882.0,82.0,0.8,20.5,619.0,560.14,426.11
2018,9,13,15,15,866.0,79.5,0.8,20.5,575.5,506.27,384.8
2018,9,13,15,30,850.0,77.0,0.8,20.5,532.0,452.23,341.97
2018,9,13,15,45,827.5,74.5,0.8,19.95,484.0,394.04,295.26
2018,9,13,16,0,805.0,72.0,0.8,19.4,436.0,338.4,248.85
2018,9,13,16,15,774.5,68.5,0.8,19.0,385.5,280.94,199.84
2018,9,13,16,30,744.0,65.0,0.8,18.6,335.0,226.04,152.36
2018,9,13,16,45,699.5,60.5,0.8,18.2,283.5,170.7,105.98
2018,9,13,17,0,655.0,56.0,0.8,17.8,232.0,120.1,66.65
2018,9,13,17,15,585.5,49.5,0.8,17.2,181.5,68.72,34.08
2018,9,13,17,30,516.0,43.0,0.8,16.6,131.0,31.02,21.54
2018,9,13,17,45,400.0,34.5,0.8,16.05,88.5,26.19,16.75
2018,9,13,18,0,284.0,26.0,0.8,15.5,46.0,21.15,7.66
2018,9,13,18,15,151.0,14.5,0.8,15.05,24.0,14.25,0.0
2018,9,13,18,30,18.0,3.0,0.8,14.6,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.75,14.15,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,5,45,54.5,5.0,0.65,10.7,6.0,0.0,0.0
2018,9,14,6,0,109.0,10.0,0.7,11.0,12.0,29.97,0.0
2018,9,14,6,15,273.5,21.5,0.65,11.8,47.0,96.8,31.86
2018,9,14,6,30,438.0,33.0,0.6,12.6,82.0,177.75,126.0
2018,9,14,6,45,529.5,39.5,0.6,13.4,129.5,240.52,182.49
2018,9,14,7,0,621.0,46.0,0.6,14.2,177.0,310.48,242.9
2018,9,14,7,15,676.0,51.0,0.6,15.0,229.0,373.24,296.15
2018,9,14,7,30,731.0,56.0,0.6,15.8,281.0,440.27,350.39
2018,9,14,7,45,768.0,59.5,0.55,16.6,333.0,499.51,395.97
2018,9,14,8,0,805.0,63.0,0.5,17.4,385.0,560.45,440.56
2018,9,14,8,15,830.0,66.0,0.5,18.05,435.0,614.44,478.86
2018,9,14,8,30,855.0,69.0,0.5,18.7,485.0,664.37,512.16
2018,9,14,8,45,874.0,71.0,0.5,19.35,531.5,712.15,541.82
2018,9,14,9,0,893.0,73.0,0.5,20.0,578.0,758.73,569.92
2018,9,14,9,15,879.5,83.5,0.45,20.45,611.0,788.01,585.49
2018,9,14,9,30,866.0,94.0,0.4,20.9,644.0,813.43,598.49
2018,9,14,9,45,741.0,147.0,0.4,21.3,636.0,796.75,585.01
2018,9,14,10,0,616.0,200.0,0.4,21.7,628.0,762.13,559.66
2018,9,14,10,15,645.5,199.5,0.4,22.0,664.0,798.02,582.78
2018,9,14,10,30,675.0,199.0,0.4,22.3,700.0,832.3,603.05
2018,9,14,10,45,647.5,216.5,0.4,22.55,708.5,832.18,600.89
2018,9,14,11,0,620.0,234.0,0.4,22.8,717.0,828.69,596.69
2018,9,14,11,15,640.5,231.5,0.4,22.95,738.0,845.42,607.02
2018,9,14,11,30,661.0,229.0,0.4,23.1,759.0,859.6,615.42
2018,9,14,11,45,695.0,217.0,0.45,23.25,778.0,873.43,624.54
2018,9,14,12,0,729.0,205.0,0.5,23.4,797.0,884.08,631.53
2018,9,14,12,15,753.0,192.5,0.5,23.4,803.0,881.85,629.97
2018,9,14,12,30,777.0,180.0,0.5,23.4,809.0,876.18,626.54
2018,9,14,12,45,770.5,178.5,0.55,23.4,796.0,852.27,612.66
2018,9,14,13,0,764.0,177.0,0.6,23.4,783.0,825.88,597.34
2018,9,14,13,15,811.5,152.0,0.6,23.25,783.0,815.24,591.66
2018,9,14,13,30,859.0,127.0,0.6,23.1,783.0,801.34,583.7
2018,9,14,13,45,798.0,145.5,0.65,23.0,739.5,745.16,548.65
2018,9,14,14,0,737.0,164.0,0.7,22.9,696.0,690.81,512.78
2018,9,14,14,15,683.5,173.0,0.7,22.6,649.5,633.4,473.53
2018,9,14,14,30,630.0,182.0,0.7,22.3,603.0,578.17,434.9
2018,9,14,14,45,672.5,155.5,0.7,22.05,582.0,547.33,413.81
2018,9,14,15,0,715.0,129.0,0.7,21.8,561.0,511.28,387.68
2018,9,14,15,15,621.0,144.5,0.7,21.8,500.0,443.74,336.52
2018,9,14,15,30,527.0,160.0,0.7,21.8,439.0,383.06,289.94
2018,9,14,15,45,522.0,143.5,0.75,21.05,398.5,336.05,253.44
2018,9,14,16,0,517.0,127.0,0.8,20.3,358.0,289.0,215.35
2018,9,14,16,15,552.0,105.0,0.8,19.85,325.5,248.35,179.61
2018,9,14,16,30,587.0,83.0,0.8,19.4,293.0,202.84,138.82
2018,9,14,16,45,544.0,74.0,0.8,18.95,245.0,152.4,97.25
2018,9,14,17,0,501.0,65.0,0.8,18.5,197.0,106.64,62.12
2018,9,14,17,15,436.0,56.0,0.8,17.7,152.5,64.7,35.95
2018,9,14,17,30,371.0,47.0,0.8,16.9,108.0,34.96,24.89
2018,9,14,17,45,263.0,35.0,0.8,16.1,70.5,26.71,17.04
2018,9,14,18,0,155.0,23.0,0.8,15.3,33.0,17.99,3.85
2018,9,14,18,15,77.5,11.5,0.8,14.75,16.5,11.3,0.0
2018,9,14,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,5,45,33.0,4.5,0.9,11.1,5.0,0.0,0.0
2018,9,15,6,0,66.0,9.0,0.9,11.2,10.0,20.96,0.0
2018,9,15,6,15,193.0,22.5,0.9,11.7,40.5,77.72,18.71
2018,9,15,6,30,320.0,36.0,0.9,12.2,71.0,145.72,103.5
2018,9,15,6,45,442.5,43.5,0.95,12.7,120.0,214.19,163.72
2018,9,15,7,0,565.0,51.0,1.0,13.2,169.0,295.07,233.03
2018,9,15,7,15,623.0,57.0,1.0,13.75,220.0,357.13,286.53
2018,9,15,7,30,681.0,63.0,1.0,14.3,271.0,421.9,340.28
2018,9,15,7,45,719.0,67.5,1.0,14.9,322.0,480.49,387.06
2018,9,15,8,0,757.0,72.0,1.0,15.5,373.0,540.92,433.32
2018,9,15,8,15,785.5,75.5,1.0,15.95,423.0,595.62,473.76
2018,9,15,8,30,814.0,79.0,1.0,16.4,473.0,650.58,512.95
2018,9,15,8,45,835.0,81.0,0.95,16.9,519.0,698.35,543.43
2018,9,15,9,0,856.0,83.0,0.9,17.4,565.0,740.69,569.32
2018,9,15,9,15,873.5,84.0,0.9,17.7,606.5,782.11,595.16
2018,9,15,9,30,891.0,85.0,0.9,18.0,648.0,821.75,619.37
2018,9,15,9,45,904.5,84.5,0.9,18.35,683.5,854.29,638.42
2018,9,15,10,0,918.0,84.0,0.9,18.7,719.0,884.31,655.71
2018,9,15,10,15,926.5,85.5,0.9,18.85,748.5,909.46,670.23
2018,9,15,10,30,935.0,87.0,0.9,19.0,778.0,931.48,682.76
2018,9,15,10,45,942.0,86.5,0.9,19.2,800.0,946.67,690.85
2018,9,15,11,0,949.0,86.0,0.9,19.4,822.0,958.44,696.93
2018,9,15,11,15,952.5,86.5,0.9,19.45,836.0,964.61,699.99
2018,9,15,11,30,956.0,87.0,0.9,19.5,850.0,967.15,700.97
2018,9,15,11,45,958.0,86.5,0.95,19.6,856.0,963.6,699.1
2018,9,15,12,0,960.0,86.0,1.0,19.7,862.0,956.41,695.12
2018,9,15,12,15,961.0,85.0,1.0,19.65,860.5,944.18,687.54
2018,9,15,12,30,962.0,84.0,1.0,19.6,859.0,928.39,677.84
2018,9,15,12,45,961.5,83.0,1.0,19.6,849.5,907.82,665.04
2018,9,15,13,0,961.0,82.0,1.0,19.6,840.0,883.88,650.14
2018,9,15,13,15,957.5,81.0,1.0,19.5,822.0,854.25,631.79
2018,9,15,13,30,954.0,80.0,1.0,19.4,804.0,821.64,611.42
2018,9,15,13,45,949.0,78.5,1.0,19.35,779.0,784.57,587.81
2018,9,15,14,0,944.0,77.0,1.0,19.3,754.0,744.94,562.29
2018,9,15,14,15,936.0,75.5,1.0,19.1,722.0,700.94,533.76
2018,9,15,14,30,928.0,74.0,1.0,18.9,690.0,655.02,501.5
2018,9,15,14,45,917.5,72.5,1.0,18.7,652.0,605.93,465.62
2018,9,15,15,0,907.0,71.0,1.0,18.5,614.0,555.59,427.64
2018,9,15,15,15,891.5,69.0,1.0,18.5,570.5,501.32,385.15
2018,9,15,15,30,876.0,67.0,1.0,18.5,527.0,446.81,341.01
2018,9,15,15,45,857.0,64.0,1.0,17.95,479.5,390.01,294.28
2018,9,15,16,0,838.0,61.0,1.0,17.4,432.0,333.88,246.42
2018,9,15,16,15,810.0,58.0,1.0,16.95,381.5,276.21,196.24
2018,9,15,16,30,782.0,55.0,1.0,16.5,331.0,218.39,145.58
2018,9,15,16,45,739.5,51.0,0.95,16.1,279.0,162.04,97.84
2018,9,15,17,0,697.0,47.0,0.9,15.7,227.0,110.13,57.75
2018,9,15,17,15,628.5,42.0,0.9,15.15,176.5,60.87,28.68
2018,9,15,17,30,560.0,37.0,0.9,14.6,126.0,28.73,19.63
2018,9,15,17,45,430.0,29.5,0.85,14.05,83.0,22.12,13.15
2018,9,15,18,0,300.0,22.0,0.8,13.5,40.0,17.76,1.11
2018,9,15,18,15,150.0,11.0,0.8,13.1,20.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,0.6,9.85,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,0.6,10.2,11.0,30.96,0.0
2018,9,16,6,15,286.0,20.0,0.6,11.05,44.5,96.43,14.33
2018,9,16,6,30,456.0,30.0,0.6,11.9,78.0,175.34,122.51
2018,9,16,6,45,546.0,36.0,0.55,12.75,125.0,238.4,180.2
2018,9,16,7,0,636.0,42.0,0.5,13.6,172.0,310.06,242.1
2018,9,16,7,15,690.0,45.5,0.5,14.45,223.0,371.07,294.18
2018,9,16,7,30,744.0,49.0,0.5,15.3,274.0,436.2,347.18
2018,9,16,7,45,779.5,52.5,0.5,16.1,325.5,494.98,393.0
2018,9,16,8,0,815.0,56.0,0.5,16.9,377.0,551.81,435.41
2018,9,16,8,15,839.5,58.5,0.45,17.55,426.5,604.93,472.89
2018,9,16,8,30,864.0,61.0,0.4,18.2,476.0,657.92,507.59
2018,9,16,8,45,882.0,63.0,0.4,18.85,522.0,705.2,536.9
2018,9,16,9,0,900.0,65.0,0.4,19.5,568.0,751.17,564.64
2018,9,16,9,15,913.0,66.5,0.4,19.95,609.0,791.05,588.14
2018,9,16,9,30,926.0,68.0,0.4,20.4,650.0,828.75,609.88
2018,9,16,9,45,935.5,69.0,0.4,20.85,685.0,860.52,627.51
2018,9,16,10,0,945.0,70.0,0.4,21.3,720.0,889.47,643.23
2018,9,16,10,15,952.0,71.0,0.4,21.65,749.0,913.23,655.83
2018,9,16,10,30,959.0,72.0,0.4,22.0,778.0,933.74,666.45
2018,9,16,10,45,964.0,72.5,0.4,22.3,799.5,948.48,673.69
2018,9,16,11,0,969.0,73.0,0.4,22.6,821.0,959.69,678.91
2018,9,16,11,15,971.5,74.0,0.45,22.75,835.0,965.55,682.51
2018,9,16,11,30,974.0,75.0,0.5,22.9,849.0,967.71,684.05
2018,9,16,11,45,975.0,75.5,0.5,23.05,855.0,964.25,681.23
2018,9,16,12,0,976.0,76.0,0.5,23.2,861.0,957.08,676.36
2018,9,16,12,15,975.0,76.5,0.55,23.2,859.0,944.47,669.77
2018,9,16,12,30,974.0,77.0,0.6,23.2,857.0,928.29,661.08
2018,9,16,12,45,971.0,77.0,0.6,23.2,846.5,906.37,647.86
2018,9,16,13,0,968.0,77.0,0.6,23.2,836.0,881.15,632.65
2018,9,16,13,15,964.0,76.0,0.6,23.1,818.0,850.9,614.49
2018,9,16,13,30,960.0,75.0,0.6,23.0,800.0,817.67,594.36
2018,9,16,13,45,953.0,74.5,0.65,22.95,774.0,779.93,571.83
2018,9,16,14,0,946.0,74.0,0.7,22.9,748.0,739.74,547.35
2018,9,16,14,15,937.5,72.5,0.7,22.65,715.5,695.31,519.33
2018,9,16,14,30,929.0,71.0,0.7,22.4,683.0,648.98,487.51
2018,9,16,14,45,917.5,70.0,0.7,22.2,645.0,599.77,452.27
2018,9,16,15,0,906.0,69.0,0.7,22.0,607.0,549.39,415.01
2018,9,16,15,15,890.5,67.0,0.7,22.0,563.5,495.19,373.39
2018,9,16,15,30,875.0,65.0,0.7,22.0,520.0,440.75,330.12
2018,9,16,15,45,853.5,62.5,0.7,21.4,472.0,383.59,284.04
2018,9,16,16,0,832.0,60.0,0.7,20.8,424.0,327.36,237.03
2018,9,16,16,15,802.0,57.0,0.75,20.35,373.0,269.57,187.81
2018,9,16,16,30,772.0,54.0,0.8,19.9,322.0,211.88,138.27
2018,9,16,16,45,727.5,50.5,0.8,19.45,270.5,156.41,92.29
2018,9,16,17,0,683.0,47.0,0.8,19.0,219.0,105.63,54.2
2018,9,16,17,15,612.0,41.5,0.8,18.15,169.0,56.91,26.65
2018,9,16,17,30,541.0,36.0,0.8,17.3,119.0,28.05,18.74
2018,9,16,17,45,408.5,28.5,0.75,16.5,77.5,21.47,12.26
2018,9,16,18,0,276.0,21.0,0.7,15.7,36.0,17.08,0.0
2018,9,16,18,15,138.0,10.5,0.7,15.2,18.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,1.1,11.3,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,1.1,11.5,10.0,25.49,0.0
2018,9,17,6,15,249.0,20.0,1.0,12.35,41.5,86.84,1.38
2018,9,17,6,30,406.0,31.0,0.9,13.2,73.0,164.54,114.11
2018,9,17,6,45,502.0,38.0,0.85,14.0,119.5,227.1,171.31
2018,9,17,7,0,598.0,45.0,0.8,14.8,166.0,297.28,232.04
2018,9,17,7,15,655.5,50.5,0.75,15.5,217.5,360.21,285.73
2018,9,17,7,30,713.0,56.0,0.7,16.2,269.0,427.67,340.6
2018,9,17,7,45,751.0,59.5,0.65,16.85,320.5,486.33,386.4
2018,9,17,8,0,789.0,63.0,0.6,17.5,372.0,546.78,431.37
2018,9,17,8,15,815.5,66.0,0.6,18.05,421.5,600.77,470.29
2018,9,17,8,30,842.0,69.0,0.6,18.6,471.0,650.82,504.61
2018,9,17,8,45,861.0,71.5,0.6,19.15,517.0,698.42,534.72
2018,9,17,9,0,880.0,74.0,0.6,19.7,563.0,744.82,563.29
2018,9,17,9,15,894.0,75.5,0.6,20.15,604.0,784.71,587.08
2018,9,17,9,30,908.0,77.0,0.6,20.6,645.0,822.51,609.17
2018,9,17,9,45,919.0,78.0,0.6,21.0,680.5,854.93,627.56
2018,9,17,10,0,930.0,79.0,0.6,21.4,716.0,884.65,644.09
2018,9,17,10,15,937.0,80.5,0.6,21.65,744.5,908.54,657.19
2018,9,17,10,30,944.0,82.0,0.6,21.9,773.0,929.22,668.31
2018,9,17,10,45,948.5,83.0,0.6,22.2,794.5,943.75,675.53
2018,9,17,11,0,953.0,84.0,0.6,22.5,816.0,954.78,680.72
2018,9,17,11,15,955.5,85.0,0.65,22.65,830.0,960.42,684.19
2018,9,17,11,30,958.0,86.0,0.7,22.8,844.0,962.41,685.59
2018,9,17,11,45,958.5,86.5,0.7,22.9,849.5,958.4,682.55
2018,9,17,12,0,959.0,87.0,0.7,23.0,855.0,950.75,677.46
2018,9,17,12,15,959.0,87.0,0.7,23.05,853.0,938.53,669.82
2018,9,17,12,30,959.0,87.0,0.7,23.1,851.0,922.76,660.14
2018,9,17,12,45,956.5,87.0,0.75,23.1,841.0,901.41,648.12
2018,9,17,13,0,954.0,87.0,0.8,23.1,831.0,876.78,634.02
2018,9,17,13,15,949.5,86.0,0.8,23.0,812.5,846.37,615.53
2018,9,17,13,30,945.0,85.0,0.8,22.9,794.0,813.05,595.1
2018,9,17,13,45,938.0,84.0,0.8,22.8,768.0,775.16,571.52
2018,9,17,14,0,931.0,83.0,0.8,22.7,742.0,734.88,546.13
2018,9,17,14,15,921.5,81.5,0.8,22.45,709.5,690.26,517.46
2018,9,17,14,30,912.0,80.0,0.8,22.2,677.0,643.88,485.14
2018,9,17,14,45,899.0,79.0,0.85,21.95,638.5,594.46,450.1
2018,9,17,15,0,886.0,78.0,0.9,21.7,600.0,544.06,413.01
2018,9,17,15,15,869.5,75.5,0.9,21.7,556.0,489.79,370.99
2018,9,17,15,30,853.0,73.0,0.9,21.7,512.0,435.43,327.47
2018,9,17,15,45,830.0,70.0,0.9,21.0,464.0,376.63,280.01
2018,9,17,16,0,807.0,67.0,0.9,20.3,416.0,320.44,232.91
2018,9,17,16,15,774.0,64.0,0.9,19.8,365.5,263.08,183.83
2018,9,17,16,30,741.0,61.0,0.9,19.3,315.0,208.59,136.88
2018,9,17,16,45,693.5,56.5,0.9,18.75,263.5,153.65,91.69
2018,9,17,17,0,646.0,52.0,0.9,18.2,212.0,103.83,54.8
2018,9,17,17,15,567.5,45.5,0.9,17.5,162.0,53.89,26.52
2018,9,17,17,30,489.0,39.0,0.9,16.8,112.0,28.65,19.25
2018,9,17,17,45,352.0,30.0,0.9,16.1,72.0,23.2,13.46
2018,9,17,18,0,215.0,21.0,0.9,15.4,32.0,17.45,0.0
2018,9,17,18,15,107.5,10.5,0.9,14.95,16.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.2,11.5,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.2,11.7,9.0,19.8,0.0
2018,9,18,6,15,198.5,21.5,1.1,12.5,38.5,75.51,0.0
2018,9,18,6,30,336.0,34.0,1.0,13.3,68.0,146.8,101.25
2018,9,18,6,45,438.0,43.0,0.9,14.1,114.0,210.1,158.6
2018,9,18,7,0,540.0,52.0,0.8,14.9,160.0,283.72,221.58
2018,9,18,7,15,603.0,58.0,0.75,15.6,210.5,346.42,274.88
2018,9,18,7,30,666.0,64.0,0.7,16.3,261.0,414.35,330.1
2018,9,18,7,45,708.0,68.5,0.7,17.0,312.5,471.86,375.4
2018,9,18,8,0,750.0,73.0,0.7,17.7,364.0,533.86,422.1
2018,9,18,8,15,779.0,76.5,0.65,18.3,413.5,588.32,461.0
2018,9,18,8,30,808.0,80.0,0.6,18.9,463.0,643.06,498.49
2018,9,18,8,45,829.5,82.0,0.6,19.5,509.0,690.69,528.87
2018,9,18,9,0,851.0,84.0,0.6,20.1,555.0,737.33,557.58
2018,9,18,9,15,870.0,85.5,0.55,20.6,597.5,775.59,579.41
2018,9,18,9,30,889.0,87.0,0.5,21.1,640.0,816.57,602.63
2018,9,18,9,45,905.0,86.5,0.5,21.6,676.5,850.82,621.84
2018,9,18,10,0,921.0,86.0,0.5,22.1,713.0,882.65,639.35
2018,9,18,10,15,929.0,86.5,0.5,22.45,741.5,905.99,651.73
2018,9,18,10,30,937.0,87.0,0.5,22.8,770.0,926.19,662.22
2018,9,18,10,45,942.0,88.0,0.5,23.1,791.5,940.96,669.54
2018,9,18,11,0,947.0,89.0,0.5,23.4,813.0,952.26,674.86
2018,9,18,11,15,950.5,89.5,0.5,23.55,827.0,958.11,677.36
2018,9,18,11,30,954.0,90.0,0.5,23.7,841.0,960.34,677.85
2018,9,18,11,45,955.0,91.0,0.55,23.85,847.5,957.21,676.33
2018,9,18,12,0,956.0,92.0,0.6,24.0,854.0,950.45,672.76
2018,9,18,12,15,957.0,91.5,0.65,24.05,852.5,938.48,666.37
2018,9,18,12,30,958.0,91.0,0.7,24.1,851.0,922.96,657.88
2018,9,18,12,45,956.0,90.5,0.7,24.1,840.5,901.42,644.85
2018,9,18,13,0,954.0,90.0,0.7,24.1,830.0,876.59,629.84
2018,9,18,13,15,948.5,90.0,0.75,24.05,811.5,846.33,612.34
2018,9,18,13,30,943.0,90.0,0.8,24.0,793.0,813.21,592.86
2018,9,18,13,45,934.5,90.0,0.8,23.9,767.0,775.22,569.32
2018,9,18,14,0,926.0,90.0,0.8,23.8,741.0,734.95,544.04
2018,9,18,14,15,914.0,89.0,0.85,23.65,707.5,689.31,514.71
2018,9,18,14,30,902.0,88.0,0.9,23.5,674.0,642.12,482.21
2018,9,18,14,45,886.0,87.5,0.9,23.3,634.5,591.85,446.02
2018,9,18,15,0,870.0,87.0,0.9,23.1,595.0,540.88,408.16
2018,9,18,15,15,851.5,84.5,0.9,23.1,551.0,485.36,365.47
2018,9,18,15,30,833.0,82.0,0.9,23.1,507.0,430.7,321.98
2018,9,18,15,45,804.0,80.0,0.95,22.4,458.0,373.11,275.94
2018,9,18,16,0,775.0,78.0,1.0,21.7,409.0,317.38,229.76
2018,9,18,16,15,733.5,75.0,1.0,21.15,357.0,259.64,181.09
2018,9,18,16,30,692.0,72.0,1.0,20.6,305.0,203.64,133.85
2018,9,18,16,45,635.0,66.5,1.05,20.05,253.0,149.1,90.0
2018,9,18,17,0,578.0,61.0,1.1,19.5,201.0,100.78,55.15
2018,9,18,17,15,489.5,53.5,1.1,18.5,152.0,56.19,31.17
2018,9,18,17,30,401.0,46.0,1.1,17.5,103.0,35.68,25.15
2018,9,18,17,45,265.0,33.0,1.1,16.55,64.5,26.58,15.79
2018,9,18,18,0,129.0,20.0,1.1,15.6,26.0,15.93,0.0
2018,9,18,18,15,64.5,10.0,1.1,15.15,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,5,45,18.5,3.0,1.3,11.6,3.0,0.0,0.0
2018,9,19,6,0,37.0,6.0,1.3,11.8,6.0,12.5,0.0
2018,9,19,6,15,165.5,21.0,1.2,12.7,35.0,67.24,0.0
2018,9,19,6,30,294.0,36.0,1.1,13.6,64.0,135.93,92.88
2018,9,19,6,45,400.5,45.5,0.95,14.55,109.0,199.26,150.1
2018,9,19,7,0,507.0,55.0,0.8,15.5,154.0,273.18,212.87
2018,9,19,7,15,572.5,61.5,0.75,16.35,204.5,335.89,265.86
2018,9,19,7,30,638.0,68.0,0.7,17.2,255.0,404.04,320.99
2018,9,19,7,45,682.5,73.5,0.65,18.05,307.0,464.72,368.0
2018,9,19,8,0,727.0,79.0,0.6,18.9,359.0,527.95,414.69
2018,9,19,8,15,757.0,83.0,0.6,19.6,408.5,580.28,452.17
2018,9,19,8,30,787.0,87.0,0.6,20.3,458.0,635.31,490.14
2018,9,19,8,45,809.0,90.0,0.55,21.05,504.0,683.59,520.42
2018,9,19,9,0,831.0,93.0,0.5,21.8,550.0,730.97,548.4
2018,9,19,9,15,847.0,95.5,0.5,22.35,591.0,771.91,572.52
2018,9,19,9,30,863.0,98.0,0.5,22.9,632.0,810.98,595.03
2018,9,19,9,45,875.0,100.0,0.5,23.45,667.5,839.03,610.08
2018,9,19,10,0,887.0,102.0,0.5,24.0,703.0,869.44,626.63
2018,9,19,10,15,896.0,103.5,0.5,24.35,732.0,893.96,639.76
2018,9,19,10,30,905.0,105.0,0.5,24.7,761.0,915.46,651.04
2018,9,19,10,45,911.5,106.0,0.5,25.1,783.0,931.02,658.56
2018,9,19,11,0,918.0,107.0,0.5,25.5,805.0,943.25,664.16
2018,9,19,11,15,922.0,107.5,0.5,25.75,819.0,949.25,666.48
2018,9,19,11,30,926.0,108.0,0.5,26.0,833.0,951.73,666.86
2018,9,19,11,45,928.0,107.5,0.55,26.25,838.5,947.81,664.6
2018,9,19,12,0,930.0,107.0,0.6,26.5,844.0,940.37,660.37
2018,9,19,12,15,930.5,106.5,0.6,26.6,842.0,928.09,652.69
2018,9,19,12,30,931.0,106.0,0.6,26.7,840.0,912.38,643.06
2018,9,19,12,45,929.0,105.0,0.65,26.8,829.5,890.67,630.77
2018,9,19,13,0,927.0,104.0,0.7,26.9,819.0,865.76,616.51
2018,9,19,13,15,922.0,103.0,0.7,26.85,800.5,835.42,598.24
2018,9,19,13,30,917.0,102.0,0.7,26.8,782.0,802.29,578.14
2018,9,19,13,45,910.5,100.0,0.75,26.75,756.0,764.46,555.59
2018,9,19,14,0,904.0,98.0,0.8,26.7,730.0,724.29,531.17
2018,9,19,14,15,893.5,96.5,0.8,26.55,697.0,679.9,501.78
2018,9,19,14,30,883.0,95.0,0.8,26.4,664.0,633.9,469.91
2018,9,19,14,45,869.5,92.5,0.85,26.25,625.0,583.85,434.74
