Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,15,0,856.0,90.0,0.9,26.1,586.0,532.32,397.23
2018,9,19,15,15,837.0,87.5,0.9,26.1,542.0,477.94,355.72
2018,9,19,15,30,818.0,85.0,0.9,26.1,498.0,423.81,313.03
2018,9,19,15,45,792.0,81.5,0.95,25.45,449.5,366.71,267.74
2018,9,19,16,0,766.0,78.0,1.0,24.8,401.0,311.21,222.12
2018,9,19,16,15,729.5,74.0,1.0,24.1,350.5,254.44,174.72
2018,9,19,16,30,693.0,70.0,1.0,23.4,300.0,198.91,128.31
2018,9,19,16,45,638.5,64.0,1.05,22.7,248.0,144.45,85.12
2018,9,19,17,0,584.0,58.0,1.1,22.0,196.0,95.93,50.84
2018,9,19,17,15,497.0,50.5,1.2,21.0,147.5,51.39,27.93
2018,9,19,17,30,410.0,43.0,1.3,20.0,99.0,33.15,22.63
2018,9,19,17,45,272.0,31.0,1.35,19.05,61.5,24.95,13.77
2018,9,19,18,0,134.0,19.0,1.4,18.1,24.0,18.68,0.0
2018,9,19,18,15,67.0,9.5,1.4,17.7,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.9,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,71.45,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,146.9,98.13
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,210.71,156.85
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,285.27,220.21
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,349.06,274.02
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,416.09,328.14
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,475.26,374.21
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,536.51,419.78
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,591.61,458.29
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,646.95,495.21
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,694.79,523.9
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,737.18,547.86
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,778.18,571.53
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,817.09,593.39
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,848.84,609.26
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,877.83,623.21
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,901.34,635.31
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,921.72,645.53
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,936.71,652.53
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,948.24,657.58
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,953.87,659.75
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,955.89,659.97
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,951.95,656.8
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,944.37,651.68
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,931.35,644.87
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,914.81,636.08
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,893.15,623.12
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,868.21,608.24
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,837.62,591.13
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,804.15,572.08
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,766.3,549.18
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,726.1,524.56
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,680.82,495.4
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,633.88,463.44
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,583.34,428.01
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,531.9,390.77
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,477.25,349.72
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,421.31,306.34
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,364.14,261.26
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,308.44,215.82
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,250.35,168.25
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,195.56,123.05
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,141.18,80.5
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,90.23,45.16
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,44.81,23.12
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,28.72,18.62
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,21.78,10.59
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,16.71,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.9,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,64.51,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,147.81,96.4
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,210.86,154.99
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,284.38,216.65
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,347.27,269.01
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,413.23,321.48
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,472.55,366.57
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,533.83,410.88
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,588.93,449.5
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,644.24,486.77
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,692.25,516.49
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,739.12,544.37
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,774.79,564.76
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,812.92,586.55
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,845.7,605.55
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,875.79,622.86
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,898.87,635.09
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,918.79,645.45
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,933.75,652.98
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,945.24,658.56
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,949.85,660.26
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,950.87,660.03
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,946.04,657.64
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,937.63,653.3
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,924.61,645.52
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,908.11,635.77
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,886.41,622.93
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,861.45,608.15
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,830.99,590.29
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,797.68,570.55
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,760.02,547.88
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,720.05,523.47
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,675.36,494.97
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,628.98,463.81
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,578.73,428.28
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,527.59,390.91
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,472.01,348.79
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,417.33,305.85
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,359.84,260.17
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,303.81,214.11
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,246.47,166.32
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,192.36,121.21
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,138.02,78.66
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,87.06,43.62
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,41.86,22.46
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,28.12,18.21
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,20.63,9.01
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,14.74,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,60.51,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,140.57,91.22
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,203.71,151.45
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,277.63,214.62
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,340.82,268.32
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,407.21,322.37
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,466.39,368.9
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,527.7,414.98
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,582.09,453.87
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,636.73,491.38
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,684.49,521.48
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,726.81,546.63
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,765.1,569.41
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,801.14,590.37
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,788.0,578.83
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,765.25,561.82
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,740.01,542.38
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,713.3,521.29
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,738.0,538.08
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,761.02,553.05
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,853.32,615.1
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,931.48,662.73
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,932.16,661.64
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,929.17,659.54
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,916.33,651.34
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,899.97,641.18
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,878.37,627.97
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,853.43,612.73
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,823.2,594.23
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,790.06,573.82
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,752.24,550.92
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,712.0,526.08
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,665.99,495.35
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,618.71,462.13
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,565.68,423.89
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,512.42,384.26
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,458.13,342.26
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,402.46,297.83
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,346.43,252.54
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,292.06,207.13
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,225.95,154.12
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,171.85,111.62
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,122.17,73.16
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,79.26,44.0
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,41.1,24.76
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,28.45,18.41
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,19.96,7.34
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,12.78,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,55.29,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,129.67,82.31
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,192.74,143.35
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,266.3,206.73
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,329.38,260.91
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,398.23,317.7
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,456.56,363.99
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,519.79,411.8
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,574.12,450.82
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,628.88,488.47
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,677.3,519.68
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,724.86,548.84
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,760.77,569.95
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,799.2,592.52
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,832.06,610.3
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,862.36,626.16
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,887.02,639.79
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,908.57,651.49
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,923.54,660.13
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,935.08,666.82
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,941.86,669.97
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,945.03,671.07
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,941.36,668.24
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,934.06,663.38
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,922.41,656.13
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,907.17,646.79
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,885.81,633.72
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,861.07,618.62
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,830.1,599.78
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,796.22,579.03
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,758.19,555.4
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,717.74,529.94
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,672.34,499.39
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,625.22,466.33
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,574.94,429.89
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,523.77,391.6
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,468.5,348.9
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,412.01,303.87
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,353.77,256.73
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,297.14,209.4
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,238.96,160.57
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,184.39,114.96
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,130.08,72.78
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,79.66,39.22
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,35.2,24.74
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,26.91,16.99
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,19.32,5.24
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,12.78,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,62.14,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,142.66,86.61
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,206.73,150.63
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,277.78,211.17
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,341.26,264.58
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,409.72,319.46
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,469.05,364.65
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,530.41,408.93
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,585.08,447.35
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,639.92,484.34
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,683.64,511.12
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,730.23,538.81
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,770.82,562.19
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,809.43,583.91
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,842.37,601.57
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,872.64,617.41
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,895.77,629.46
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,915.67,639.62
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,930.01,646.47
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,940.82,651.35
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,945.71,653.22
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,946.93,653.11
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,942.27,650.51
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,933.94,645.95
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,920.17,637.79
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,902.88,627.66
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,879.97,615.15
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,853.81,600.66
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,822.46,582.19
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,788.25,561.84
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,750.45,539.02
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,710.27,514.43
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,665.02,484.54
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,618.06,452.36
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,566.97,416.29
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,515.04,378.36
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,460.03,336.59
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,405.15,293.47
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,346.53,246.93
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,290.81,201.13
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,232.95,153.36
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,178.48,108.59
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,124.54,67.5
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,76.73,37.04
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,30.62,20.52
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,25.34,15.36
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,17.64,1.91
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,10.81,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,58.4,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,141.55,83.23
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,207.7,150.89
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,280.59,212.85
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,344.87,266.84
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,414.28,322.33
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,473.94,367.98
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,535.63,412.82
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,590.63,451.31
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,641.74,485.65
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,689.04,514.38
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,735.15,541.3
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,774.84,563.78
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,812.33,584.48
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,843.58,600.8
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,872.0,615.21
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,894.84,627.07
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,914.39,637.0
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,928.55,643.6
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,939.18,648.23
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,944.54,650.26
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,946.22,650.29
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,941.35,646.73
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,932.81,641.2
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,919.02,633.9
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,901.69,624.63
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,878.77,611.09
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,852.59,595.63
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,821.63,577.56
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,787.79,557.61
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,748.97,535.12
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,707.82,510.79
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,662.15,480.59
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,614.83,448.31
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,563.97,412.53
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,512.22,374.83
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,456.93,332.9
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,401.83,289.65
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,342.42,242.72
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,286.04,196.58
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,228.52,149.48
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,174.56,105.47
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,120.45,64.67
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,72.65,34.84
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,28.28,18.5
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,24.71,14.66
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,16.96,0.0
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,9.83,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,56.0,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,135.52,76.12
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,201.6,145.83
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,276.11,208.7
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,337.63,260.38
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,407.12,315.81
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,465.89,360.65
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,526.6,404.71
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,580.62,442.39
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,634.75,478.58
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,670.01,499.57
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,702.01,517.43
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,749.62,545.58
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,791.55,569.19
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,820.32,584.77
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,846.07,598.62
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,847.93,597.31
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,839.24,589.95
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,840.01,588.79
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,833.55,583.14
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,849.84,592.35
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,863.22,599.5
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,857.7,595.11
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,849.22,589.32
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,870.87,602.45
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,885.95,611.18
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,848.96,589.34
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,813.27,568.86
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,758.26,535.56
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,705.4,501.92
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,659.16,472.56
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,613.16,442.54
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,589.78,428.25
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,560.37,408.78
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,504.67,369.74
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,451.38,331.38
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,382.26,280.12
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,321.37,234.47
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,263.26,191.26
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,214.5,154.96
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,182.79,126.87
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,144.01,92.16
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,108.01,62.61
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,68.36,35.33
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,32.73,22.14
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,27.07,16.27
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,17.31,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,7.86,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,45.28,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,111.96,58.8
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,176.77,127.11
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,249.45,188.25
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,309.87,238.81
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,375.59,291.41
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,427.16,331.07
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,479.55,369.39
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,525.65,402.11
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,570.87,432.94
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,621.43,466.61
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,672.08,498.79
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,706.53,518.97
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,738.68,537.53
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,758.19,548.46
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,774.02,557.25
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,773.8,555.39
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,768.93,550.35
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,790.74,563.45
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,810.19,574.54
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,827.72,584.69
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,842.46,593.19
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,846.06,594.88
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,846.48,594.88
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,854.64,600.77
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,857.05,603.11
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,814.35,576.65
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,769.25,549.01
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,725.49,521.17
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,681.63,492.35
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,652.01,473.73
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,619.52,452.53
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,568.19,418.0
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,518.24,383.63
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,439.74,327.08
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,371.93,277.57
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,327.32,244.37
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,284.1,211.29
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,272.6,199.45
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,246.57,173.58
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,190.25,129.09
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,142.3,92.45
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,94.55,59.59
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,63.3,41.44
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,39.44,27.93
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,26.54,15.59
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,15.2,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,3.93,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,11.37,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,18.34,5.06
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,28.32,17.35
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,37.72,25.93
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,67.6,51.18
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,102.43,80.25
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,199.93,160.42
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,310.18,247.69
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,388.88,307.52
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,466.59,365.02
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,494.54,382.93
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,519.39,398.55
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,610.2,464.19
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,712.07,533.4
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,767.88,567.27
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,822.36,600.15
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,844.45,613.31
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,863.52,625.12
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,877.3,632.71
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,887.79,638.38
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,892.07,640.55
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,892.93,640.78
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,888.18,637.67
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,880.03,632.62
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,867.21,625.86
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,851.04,617.08
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,829.85,604.07
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,805.51,589.09
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,775.75,570.78
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,743.28,550.61
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,706.21,527.81
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,666.97,502.2
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,623.23,471.55
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,577.96,438.92
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,528.79,402.41
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,478.25,363.66
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,424.85,321.12
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,371.95,277.59
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,316.77,231.91
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,263.38,186.41
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,208.52,139.53
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,155.48,95.21
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,104.35,56.95
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,60.59,31.0
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,30.12,20.51
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,24.89,14.24
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,18.68,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,10.51,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,16.48,3.12
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,69.69,49.35
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,121.5,93.66
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,88.35,68.86
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,43.46,31.53
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,31.37,21.28
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,19.3,10.91
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,25.1,15.8
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,30.9,20.63
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,45.41,32.72
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,59.94,44.64
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,55.1,40.41
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,50.27,36.26
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,53.18,38.51
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,56.1,40.74
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,86.15,65.07
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,116.73,89.41
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,117.12,89.46
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,117.53,89.64
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,109.67,83.27
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,101.84,76.96
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,102.82,77.73
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,103.79,78.49
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,100.34,75.76
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,96.91,73.06
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,101.78,77.02
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,106.64,80.96
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,101.74,77.14
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,96.85,73.35
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,166.94,131.22
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,228.81,180.92
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,299.39,236.74
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,359.07,282.4
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,315.88,248.23
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,275.78,216.79
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,201.67,158.24
