Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,136.31,106.26
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,143.06,110.44
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,142.75,107.32
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,109.74,80.97
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,84.92,62.29
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,52.35,36.93
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,26.05,16.39
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,18.33,10.31
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,10.6,2.58
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,6.39,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,30,6,15,9.0,7.5,0.4,13.7,8.0,9.28,0.0
2018,9,30,6,30,18.0,15.0,0.4,13.9,16.0,21.64,4.51
2018,9,30,6,45,68.0,27.0,0.35,14.1,37.0,56.96,39.35
2018,9,30,7,0,118.0,39.0,0.3,14.3,58.0,92.06,69.84
2018,9,30,7,15,120.5,54.0,0.3,14.55,79.5,115.83,91.23
2018,9,30,7,30,123.0,69.0,0.3,14.8,101.0,139.45,111.88
2018,9,30,7,45,139.5,102.0,0.3,15.05,145.5,185.13,149.82
2018,9,30,8,0,156.0,135.0,0.3,15.3,190.0,237.53,191.93
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,273.89,220.26
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,311.16,248.71
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,451.66,358.01
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,594.34,462.63
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,637.2,490.48
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,679.22,518.52
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,591.33,451.03
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,487.45,372.05
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,455.18,347.95
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,412.05,315.15
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,451.13,342.28
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,489.25,367.46
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,497.2,372.27
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,504.38,376.91
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,513.41,383.27
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,521.54,388.98
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,561.53,418.99
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,591.16,441.19
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,685.93,510.57
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,759.2,561.03
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,666.2,495.62
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,576.37,431.31
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,563.06,424.05
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,545.47,412.51
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,520.55,394.92
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,492.7,374.71
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,475.8,362.11
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,449.14,340.85
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,393.36,296.68
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,340.64,253.89
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,285.66,208.83
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,234.04,165.71
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,182.01,122.89
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,135.92,86.1
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,91.7,54.05
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,54.76,32.13
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,31.21,21.11
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,21.83,10.34
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,14.74,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.47,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.89,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,4.82,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,6.74,0.06
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,8.19,1.37
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,9.64,2.66
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,23.16,14.3
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,36.69,25.82
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,83.18,64.91
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,132.22,104.93
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,119.05,93.54
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,106.37,82.88
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,102.64,79.6
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,99.02,76.42
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,135.2,105.46
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,171.74,134.06
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,153.94,119.44
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,136.39,105.34
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,140.32,108.36
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,144.24,111.29
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,250.59,195.13
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,353.6,272.51
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,380.69,291.52
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,407.12,310.54
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,325.46,249.11
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,241.08,184.94
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,189.51,145.79
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,138.75,106.28
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,135.22,103.83
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,131.7,101.2
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,156.38,120.94
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,180.81,140.24
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,169.86,131.81
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,158.98,123.59
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,155.9,121.54
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,152.72,119.37
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,142.82,111.77
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,132.95,104.16
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,123.72,96.99
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,114.11,89.34
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,99.33,77.25
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,84.35,64.77
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,67.53,50.74
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,51.0,36.82
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,34.15,23.66
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,19.05,7.38
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,10.32,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.89,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,11.79,3.8
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,21.03,11.95
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,22.85,13.78
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,24.66,15.48
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,19.15,10.79
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,13.5,5.9
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,18.33,9.94
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,23.17,13.92
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,50.25,36.35
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,77.37,58.25
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,183.93,144.16
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,292.48,227.38
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,364.39,280.61
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,428.89,327.46
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,455.76,345.52
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,482.58,363.63
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,440.27,330.79
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,388.15,291.35
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,475.82,357.71
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,562.51,419.94
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,504.06,375.96
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,438.59,328.12
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,457.94,342.74
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,475.97,355.52
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,503.0,376.89
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,525.08,394.35
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,500.71,377.23
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,475.2,359.59
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,363.82,276.61
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,261.77,198.78
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,282.63,216.02
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,302.07,231.04
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,344.98,263.86
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,372.78,283.14
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,339.86,256.37
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,302.69,225.6
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,254.08,186.75
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,208.63,149.76
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,154.23,108.48
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,113.86,79.94
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,81.25,55.18
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,52.05,34.84
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,34.01,23.14
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,19.57,6.17
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,13.27,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,6.74,0.0
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,9.64,2.54
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,12.53,5.06
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,16.4,8.35
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,20.26,11.6
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,32.82,22.16
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,45.4,32.58
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,73.0,55.24
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,101.34,78.02
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,88.62,67.37
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,76.42,57.31
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,101.94,77.89
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,127.95,98.44
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,169.67,131.02
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,211.74,163.16
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,188.33,144.47
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,165.14,126.3
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,184.34,141.43
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,203.48,156.23
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,356.12,274.3
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,501.95,380.14
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,385.84,293.55
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,273.84,209.55
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,201.74,154.9
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,129.48,98.32
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,127.02,96.73
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,124.58,94.89
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,174.2,135.18
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,221.26,172.33
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,319.35,248.25
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,404.1,310.66
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,321.23,247.13
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,249.37,192.63
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,254.13,196.22
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,249.76,190.86
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,247.42,183.46
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,225.22,157.15
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,175.65,114.71
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,128.55,75.97
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,82.13,43.93
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,44.81,25.13
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,26.62,16.81
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,18.01,3.29
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,11.3,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,3.49,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,7.72,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,10.78,2.88
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,13.5,5.74
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,19.29,10.88
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,25.09,15.97
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,23.15,14.34
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,21.23,12.67
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,26.06,16.76
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,30.9,20.81
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,45.89,33.42
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,60.9,45.87
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,67.2,50.9
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,73.51,55.9
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,112.55,87.75
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,152.44,119.57
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,189.1,148.33
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,225.99,176.78
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,227.81,177.51
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,229.61,178.45
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,285.94,221.67
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,335.72,258.75
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,358.92,275.6
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,381.63,292.12
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,345.29,264.7
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,309.6,237.92
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,256.4,197.49
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,209.98,161.74
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,204.68,157.93
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,199.4,153.95
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,228.71,177.22
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,253.92,196.93
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,310.61,241.88
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,356.9,277.55
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,358.24,278.54
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,349.82,271.32
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,353.04,270.77
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,338.2,253.21
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,277.42,202.67
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,223.36,157.26
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,170.29,112.99
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,123.09,75.34
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,79.45,43.51
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,39.64,21.89
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,24.56,15.06
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,17.82,0.4
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,10.81,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,27.6,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,73.72,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,117.85,82.34
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,156.57,120.32
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,251.45,199.02
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,361.7,288.55
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,356.59,286.34
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,332.82,268.17
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,414.06,331.82
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,506.92,400.6
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,586.92,457.77
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,670.34,513.94
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,704.31,534.04
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,740.74,556.18
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,770.56,573.42
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,797.81,588.88
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,771.28,570.58
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,729.06,541.89
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,670.32,499.21
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,602.4,449.81
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,707.13,526.29
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,805.0,592.24
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,817.87,598.57
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,829.95,605.7
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,802.24,588.29
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,774.51,571.32
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,776.35,573.91
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,771.31,571.63
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,737.9,551.21
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,702.32,529.35
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,646.5,490.71
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,591.57,451.08
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,558.59,428.28
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,522.28,401.76
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,483.18,371.87
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,440.39,337.74
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,387.08,293.71
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,334.49,249.03
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,278.25,201.71
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,225.72,156.71
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,174.15,112.12
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,125.38,71.98
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,75.5,37.67
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,35.59,19.4
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,22.97,13.48
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,17.13,0.0
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,10.32,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,19.43,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,53.8,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,112.34,76.36
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,173.34,131.88
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,205.28,162.37
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,238.49,192.71
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,190.77,155.26
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,125.64,100.57
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,237.95,194.04
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,347.04,281.05
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,455.46,365.02
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,567.61,448.71
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,639.83,499.85
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,711.99,547.99
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,746.21,568.67
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,778.36,588.13
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,816.67,611.74
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,858.36,637.19
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,876.2,646.7
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,890.75,654.42
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,893.64,654.97
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,892.89,653.47
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,886.4,648.44
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,876.3,641.29
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,861.4,631.44
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,843.04,619.49
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,819.75,604.29
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,793.27,587.06
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,761.95,566.92
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,727.87,544.87
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,688.22,519.4
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,646.41,490.06
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,600.95,456.86
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,554.03,421.65
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,503.2,382.55
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,451.85,341.77
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,397.3,297.15
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,343.29,251.6
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,286.04,203.21
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,232.18,156.7
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,175.63,109.73
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,125.05,70.16
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,73.65,35.86
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,32.72,22.61
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,22.32,12.58
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,16.44,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,9.83,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,9.34,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,79.49,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,164.44,110.21
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,243.36,183.29
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,306.64,239.63
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,375.9,298.86
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,434.09,347.43
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,491.18,393.18
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,544.37,433.82
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,597.85,472.99
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,644.05,504.99
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,689.13,533.93
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,727.46,557.68
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,763.65,579.6
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,793.57,596.96
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,820.73,612.35
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,842.67,623.74
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,861.35,632.97
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,873.17,638.63
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,881.45,642.19
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,883.89,642.41
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,882.69,640.51
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,876.73,635.88
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,867.15,629.12
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,851.71,618.89
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,832.86,606.62
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,809.03,591.32
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,782.09,574.05
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,750.6,553.97
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,716.41,532.01
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,676.72,505.97
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,634.95,476.41
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,589.88,443.91
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,543.39,409.42
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,492.54,370.61
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,441.19,330.15
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,387.5,286.58
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,334.41,242.15
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,276.93,194.07
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,223.02,148.1
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,168.14,102.67
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,117.87,63.47
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,69.58,32.6
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,30.24,20.27
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,20.23,10.47
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,14.68,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,8.85,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,77.02,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,158.56,103.22
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,241.42,180.31
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,303.71,235.67
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,371.9,293.7
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,430.23,342.17
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,487.43,387.76
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,539.24,427.32
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,591.27,465.44
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,636.93,497.14
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,681.43,525.72
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,719.52,548.76
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,755.5,569.88
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,785.05,587.11
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,811.8,602.37
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,832.56,613.04
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,850.09,621.59
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,862.19,627.56
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,870.78,631.44
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,874.27,632.45
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,874.13,631.36
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,868.0,625.73
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,858.28,618.03
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,843.68,608.55
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,825.65,597.03
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,801.86,582.01
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,774.98,565.05
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,743.92,546.28
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,710.15,525.51
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,671.51,499.99
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,630.68,471.09
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,585.61,438.78
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,539.12,404.47
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,488.79,366.26
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,437.96,326.39
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,384.0,282.69
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,330.61,238.12
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,273.53,190.44
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,220.06,144.97
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,165.38,99.9
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,115.6,61.6
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,67.39,31.49
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,25.85,16.34
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,20.04,9.82
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,16.71,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,70.37,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,152.57,97.17
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,229.99,170.76
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,292.43,225.5
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,361.1,283.12
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,419.21,330.17
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,479.88,376.78
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,529.35,413.14
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,582.72,450.58
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,628.42,480.88
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,673.15,507.93
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,711.54,531.68
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,747.89,553.87
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,759.57,558.98
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,770.93,564.3
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,780.03,569.44
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,784.98,572.07
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,802.91,583.32
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,817.99,592.63
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,822.78,595.94
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,824.42,597.49
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,811.17,589.6
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,797.54,581.71
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,800.38,584.15
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,797.6,582.83
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,771.74,567.34
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,740.55,548.46
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,722.02,537.48
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,701.28,524.84
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,665.87,501.51
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,627.86,475.2
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,583.0,442.75
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,536.72,408.27
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,486.85,369.98
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,436.42,329.91
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,381.42,284.74
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,327.85,239.37
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,272.39,192.45
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,219.27,146.77
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,164.44,101.03
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,114.57,62.39
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,64.57,30.92
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,27.91,18.32
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,21.33,10.43
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,16.71,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
