Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,67.49,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,148.61,92.46
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,226.64,169.32
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,289.98,225.45
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,359.73,284.48
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,418.7,333.18
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,480.29,381.68
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,532.44,421.09
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,581.02,456.42
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,626.81,488.17
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,671.59,516.56
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,708.94,538.84
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,744.14,559.24
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,774.29,576.61
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,801.61,591.97
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,823.22,603.99
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,841.68,614.02
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,854.23,620.34
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,863.35,624.64
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,866.87,625.91
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,866.82,625.12
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,861.54,621.2
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,852.69,615.23
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,837.53,606.66
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,818.99,596.07
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,794.91,581.03
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,767.81,564.06
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,736.62,545.35
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,702.79,524.68
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,663.55,497.98
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,622.28,468.71
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,576.73,435.85
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,529.9,401.05
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,479.67,362.6
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,428.5,322.13
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,374.4,277.94
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,321.22,233.17
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,265.27,186.06
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,212.03,140.64
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,157.75,96.17
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,108.96,59.12
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,60.32,29.12
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,27.27,17.74
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,20.15,8.76
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,14.74,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,24.13,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,78.06,45.88
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,127.27,95.53
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,177.95,139.8
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,234.42,187.77
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,226.36,182.57
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,209.49,168.82
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,243.67,196.17
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,278.33,222.75
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,326.63,259.52
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,385.03,302.63
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,445.25,347.1
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,508.47,392.55
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,652.62,497.19
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,784.22,583.19
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,809.81,596.27
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,832.64,609.15
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,845.47,615.5
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,854.92,619.92
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,858.16,621.0
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,857.88,620.09
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,852.73,616.14
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,844.08,610.16
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,829.01,600.6
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,810.58,589.05
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,787.37,574.39
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,761.07,557.77
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,730.22,538.46
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,696.7,517.27
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,657.76,490.63
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,616.74,461.66
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,571.62,429.79
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,525.2,395.87
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,475.06,357.93
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,424.45,318.17
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,369.75,273.54
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,316.59,228.79
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,261.11,182.25
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,208.17,137.16
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,154.34,93.0
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,105.64,56.19
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,56.42,26.38
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,24.76,15.48
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,18.48,6.51
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,13.76,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,57.46,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,140.26,78.84
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,224.7,165.89
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,290.15,223.84
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,362.33,284.66
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,421.66,333.22
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,483.65,381.33
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,537.25,420.91
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,587.33,456.18
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,634.33,488.2
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,680.28,517.09
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,719.54,540.07
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,756.82,561.27
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,788.05,578.0
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,816.54,592.83
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,838.51,605.44
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,857.21,616.18
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,869.49,622.16
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,878.21,626.09
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,881.24,627.91
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,880.58,627.69
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,873.65,622.79
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,863.06,615.82
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,847.69,607.17
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,828.83,596.42
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,805.06,581.68
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,778.09,564.93
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,745.6,545.56
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,710.32,524.14
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,670.86,497.58
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,629.16,468.25
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,582.72,435.03
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,534.81,399.69
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,482.88,360.16
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,430.47,318.88
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,375.47,274.15
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,321.21,228.66
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,263.47,180.69
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,209.36,134.97
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,153.82,89.89
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,103.38,52.49
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,55.07,24.92
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,25.34,15.78
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,17.79,4.6
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,13.76,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,51.58,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,131.44,68.4
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,217.64,159.89
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,278.17,213.78
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,349.43,273.47
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,408.74,321.6
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,470.81,369.25
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,523.47,408.25
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,576.57,445.85
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,623.54,477.95
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,665.25,504.7
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,703.78,527.92
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,740.38,549.42
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,771.02,566.62
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,798.98,581.93
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,820.91,594.51
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,839.68,605.26
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,852.54,611.57
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,861.95,615.86
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,865.22,616.82
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,864.92,615.76
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,858.99,611.38
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,849.51,604.98
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,834.24,595.58
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,815.56,584.18
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,791.53,569.33
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,764.38,552.54
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,732.68,533.7
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,698.31,512.91
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,659.03,486.06
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,617.66,457.12
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,571.72,424.43
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,524.48,389.77
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,473.11,350.91
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,421.39,310.44
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,366.15,265.9
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,312.47,221.26
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,256.57,175.17
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,203.45,130.81
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,148.83,87.11
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,99.67,51.28
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,50.97,23.56
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,24.41,14.79
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,17.07,2.22
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,10.81,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,52.21,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,132.7,63.04
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,217.84,160.02
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,285.15,220.24
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,359.67,283.63
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,421.17,334.86
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,485.7,386.13
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,541.22,428.3
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,593.35,466.3
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,641.02,499.62
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,687.79,530.06
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,727.89,554.59
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,765.87,577.25
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,797.71,595.31
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,826.69,611.32
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,849.89,623.78
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,869.79,634.15
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,883.02,640.31
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,892.61,644.33
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,895.9,643.89
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,895.42,641.34
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,889.01,636.25
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,878.85,629.05
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,862.49,618.73
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,842.57,606.31
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,816.95,590.35
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,788.11,572.38
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,753.94,551.21
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,717.03,528.11
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,676.52,501.16
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,633.83,471.79
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,586.02,437.56
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,536.76,401.17
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,484.55,361.34
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,431.87,319.72
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,375.68,273.9
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,320.26,227.34
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,261.18,178.01
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,205.9,131.36
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,149.95,86.45
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,99.43,49.91
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,51.04,23.77
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,26.02,16.11
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,17.38,0.0
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,11.8,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,63.08,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,145.14,59.52
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,242.19,176.54
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,308.93,238.08
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,382.05,301.52
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,441.43,351.92
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,505.82,403.57
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,559.95,444.81
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,614.24,484.15
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,660.33,516.38
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,704.95,545.22
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,742.9,567.55
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,778.38,587.68
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,808.16,603.55
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,834.86,617.16
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,856.74,628.66
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,875.21,637.99
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,888.13,642.84
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,897.34,645.47
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,900.6,645.0
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,900.04,642.38
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,893.09,635.89
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,882.36,627.35
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,866.56,617.35
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,847.1,605.22
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,822.24,589.76
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,794.03,572.24
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,760.9,551.95
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,724.85,529.66
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,683.7,501.74
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,640.23,471.51
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,592.55,438.36
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,543.28,402.82
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,489.96,362.49
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,436.11,320.27
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,378.74,273.72
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,322.09,226.36
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,263.2,177.96
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,205.6,129.91
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,147.96,83.78
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,95.81,46.45
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,46.95,21.07
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,24.22,14.34
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,16.15,0.0
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,10.81,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,43.53,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,123.65,40.16
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,212.81,153.42
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,277.22,211.93
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,348.56,272.56
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,408.1,321.54
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,470.45,369.98
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,520.53,407.75
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,574.48,446.5
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,620.67,478.58
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,665.87,508.11
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,704.83,531.76
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,741.72,553.59
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,771.2,570.26
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,797.86,584.96
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,818.57,595.97
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,836.02,604.94
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,848.31,610.7
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,857.08,614.39
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,860.25,615.18
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,859.77,613.9
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,853.47,609.16
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,843.54,602.36
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,828.09,592.59
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,809.18,580.78
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,784.7,566.4
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,757.1,550.03
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,723.95,529.37
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,688.17,506.48
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,648.2,479.61
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,606.16,450.49
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,559.88,417.2
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,512.27,381.86
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,461.37,343.21
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,410.11,302.78
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,355.84,258.23
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,301.38,212.36
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,244.66,165.23
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,190.82,120.14
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,136.73,77.27
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,88.59,43.46
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,43.34,20.51
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,22.42,12.54
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,15.41,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,8.85,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,35.84,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,109.89,23.93
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,196.72,141.55
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,256.23,196.47
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,327.46,257.27
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,387.57,307.4
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,450.91,357.65
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,504.68,398.43
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,559.17,437.85
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,605.85,470.6
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,647.54,498.69
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,686.05,521.71
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,722.73,542.92
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,753.93,560.77
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,782.55,576.72
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,803.52,588.11
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,821.34,597.55
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,833.71,603.56
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,842.66,607.55
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,846.43,608.99
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,846.61,608.37
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,839.57,603.24
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,829.02,596.12
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,813.45,586.31
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,794.53,574.49
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,769.83,559.02
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,742.08,541.63
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,710.27,522.41
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,675.86,500.43
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,636.67,473.17
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,595.47,443.84
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,549.84,411.31
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,503.0,376.71
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,452.25,337.56
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,400.73,296.49
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,346.69,252.09
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,293.8,207.42
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,237.7,160.93
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,184.77,116.72
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,131.95,75.06
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,85.37,42.74
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,39.39,19.04
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,22.71,12.48
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,14.15,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.9,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,32.36,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,103.54,8.12
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,188.38,134.5
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,251.69,192.87
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,320.44,251.68
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,379.89,301.09
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,442.65,350.47
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,496.62,391.55
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,551.39,431.32
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,597.87,463.41
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,643.57,493.71
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,678.34,515.14
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,715.4,537.63
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,745.28,554.75
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,772.59,570.04
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,794.23,582.06
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,812.77,592.12
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,825.52,598.51
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,834.89,602.91
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,837.83,603.71
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,837.26,602.52
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,831.18,598.01
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,821.61,591.48
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,806.34,581.72
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,787.73,569.96
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,764.05,555.02
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,737.33,538.15
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,705.15,518.66
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,670.4,496.11
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,630.61,468.42
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,588.88,438.68
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,543.32,406.06
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,496.61,371.41
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,446.07,332.37
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,394.86,291.51
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,340.54,246.92
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,287.49,202.19
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,232.52,156.51
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,180.78,113.42
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,127.85,72.07
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,81.23,40.16
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,36.39,17.77
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,22.02,11.46
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,17.2,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,30.04,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,99.78,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,184.39,129.85
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,247.78,188.63
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,316.62,247.2
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,376.69,297.03
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,440.17,347.03
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,494.4,388.19
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,549.56,428.12
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,596.83,461.19
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,643.35,492.54
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,678.5,513.54
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,716.01,535.34
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,746.26,552.49
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,773.94,567.82
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,796.35,580.14
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,815.67,590.49
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,828.63,596.84
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,838.2,601.2
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,841.5,602.21
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,841.24,601.21
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,835.29,596.8
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,825.79,590.37
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,809.73,580.17
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,790.34,568.02
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,765.91,553.47
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,738.47,537.0
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,705.91,516.63
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,670.74,493.07
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,631.85,466.02
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,590.91,436.87
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,545.02,404.27
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,497.89,369.58
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,446.84,330.35
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,395.01,289.18
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,340.16,244.35
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,286.54,199.36
