Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,231.53,153.91
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,179.71,111.07
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,126.28,69.71
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,79.14,38.1
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,34.35,16.97
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,22.34,11.0
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,16.71,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,6,15,45.5,4.5,0.8,11.9,4.5,0.0,0.0
2018,10,20,6,30,91.0,9.0,0.7,12.4,9.0,29.18,0.0
2018,10,20,6,45,250.5,19.5,0.65,12.85,39.0,97.43,0.0
2018,10,20,7,0,410.0,30.0,0.6,13.3,69.0,182.01,126.35
2018,10,20,7,15,505.0,37.0,0.55,14.3,113.0,244.97,185.92
2018,10,20,7,30,600.0,44.0,0.5,15.3,157.0,313.43,244.49
2018,10,20,7,45,656.5,49.0,0.45,16.3,204.5,372.76,294.05
2018,10,20,8,0,713.0,54.0,0.4,17.3,252.0,435.4,343.76
2018,10,20,8,15,749.5,58.0,0.4,17.95,298.5,488.81,385.1
2018,10,20,8,30,786.0,62.0,0.4,18.6,345.0,543.01,425.3
2018,10,20,8,45,811.0,65.0,0.4,19.25,388.0,589.27,458.17
2018,10,20,9,0,836.0,68.0,0.4,19.9,431.0,634.73,489.32
2018,10,20,9,15,855.5,69.5,0.35,20.45,469.5,669.26,510.58
2018,10,20,9,30,875.0,71.0,0.3,21.0,508.0,706.2,532.47
2018,10,20,9,45,888.5,73.0,0.3,21.5,541.0,737.32,550.79
2018,10,20,10,0,902.0,75.0,0.3,22.0,574.0,765.91,567.25
2018,10,20,10,15,910.5,76.0,0.3,22.35,599.5,786.75,578.83
2018,10,20,10,30,919.0,77.0,0.3,22.7,625.0,804.52,588.48
2018,10,20,10,45,924.0,78.0,0.3,23.05,643.5,816.33,594.34
2018,10,20,11,0,929.0,79.0,0.3,23.4,662.0,824.75,598.2
2018,10,20,11,15,931.5,80.0,0.3,23.55,673.0,827.75,599.19
2018,10,20,11,30,934.0,81.0,0.3,23.7,684.0,827.25,598.16
2018,10,20,11,45,934.0,81.0,0.3,23.85,687.0,820.18,593.11
2018,10,20,12,0,934.0,81.0,0.3,24.0,690.0,809.66,586.07
2018,10,20,12,15,931.5,81.0,0.3,24.05,684.5,793.85,575.99
2018,10,20,12,30,929.0,81.0,0.3,24.1,679.0,774.77,563.95
2018,10,20,12,45,925.0,80.5,0.3,24.2,666.5,750.91,548.76
2018,10,20,13,0,921.0,80.0,0.3,24.3,654.0,724.07,531.66
2018,10,20,13,15,914.5,78.5,0.3,24.2,633.5,691.67,511.2
2018,10,20,13,30,908.0,77.0,0.3,24.1,613.0,656.74,487.31
2018,10,20,13,45,897.5,76.5,0.3,24.0,586.0,618.12,460.27
2018,10,20,14,0,887.0,76.0,0.3,23.9,559.0,577.62,431.21
2018,10,20,14,15,873.0,74.0,0.3,23.65,525.0,532.1,398.01
2018,10,20,14,30,859.0,72.0,0.3,23.4,491.0,485.47,362.94
2018,10,20,14,45,839.0,69.5,0.3,23.2,451.5,434.64,323.55
2018,10,20,15,0,819.0,67.0,0.3,23.0,412.0,383.74,282.79
2018,10,20,15,15,791.0,64.5,0.3,23.0,368.5,330.44,238.85
2018,10,20,15,30,763.0,62.0,0.3,23.0,325.0,278.51,194.97
2018,10,20,15,45,722.0,58.0,0.3,22.1,278.5,223.8,149.42
2018,10,20,16,0,681.0,54.0,0.3,21.2,232.0,172.51,106.91
2018,10,20,16,15,618.0,48.5,0.4,20.1,185.0,120.81,67.24
2018,10,20,16,30,555.0,43.0,0.5,19.0,138.0,73.77,35.82
2018,10,20,16,45,449.0,34.5,0.6,17.9,95.5,31.75,16.53
2018,10,20,17,0,343.0,26.0,0.7,16.8,53.0,20.62,9.17
2018,10,20,17,15,185.5,15.0,0.75,16.3,28.0,14.74,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.8,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,15.3,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,0.85,12.45,3.5,0.0,0.0
2018,10,21,6,30,65.0,7.0,0.8,12.6,7.0,21.27,0.0
2018,10,21,6,45,231.0,18.5,0.75,12.75,36.5,89.97,0.0
2018,10,21,7,0,397.0,30.0,0.7,12.9,66.0,176.78,121.01
2018,10,21,7,15,496.5,37.0,0.6,13.7,110.0,240.54,182.52
2018,10,21,7,30,596.0,44.0,0.5,14.5,154.0,310.03,242.17
2018,10,21,7,45,656.0,48.5,0.35,15.3,201.5,370.07,292.19
2018,10,21,8,0,716.0,53.0,0.2,16.1,249.0,433.66,342.29
2018,10,21,8,15,754.5,57.0,0.2,16.8,296.0,488.09,384.32
2018,10,21,8,30,793.0,61.0,0.2,17.5,343.0,543.47,425.26
2018,10,21,8,45,820.5,63.5,0.15,18.15,386.5,590.79,458.32
2018,10,21,9,0,848.0,66.0,0.1,18.8,430.0,637.44,489.68
2018,10,21,9,15,865.0,68.5,0.15,19.35,468.5,671.69,511.85
2018,10,21,9,30,882.0,71.0,0.2,19.9,507.0,708.16,534.74
2018,10,21,9,45,893.5,73.0,0.2,20.45,539.5,737.88,552.01
2018,10,21,10,0,905.0,75.0,0.2,21.0,572.0,764.96,567.39
2018,10,21,10,15,914.0,76.5,0.2,21.35,598.5,786.72,579.6
2018,10,21,10,30,923.0,78.0,0.2,21.7,625.0,805.4,589.84
2018,10,21,10,45,929.0,78.5,0.25,22.05,643.5,817.38,596.62
2018,10,21,11,0,935.0,79.0,0.3,22.4,662.0,825.98,601.48
2018,10,21,11,15,938.0,79.5,0.3,22.6,673.0,828.77,602.22
2018,10,21,11,30,941.0,80.0,0.3,22.8,684.0,828.04,600.93
2018,10,21,11,45,941.5,80.5,0.3,23.05,687.0,821.84,596.19
2018,10,21,12,0,942.0,81.0,0.3,23.3,690.0,812.14,589.42
2018,10,21,12,15,937.5,82.0,0.3,23.3,684.5,795.79,579.08
2018,10,21,12,30,933.0,83.0,0.3,23.3,679.0,776.2,566.79
2018,10,21,12,45,924.5,84.5,0.35,23.35,665.5,751.19,551.72
2018,10,21,13,0,916.0,86.0,0.4,23.4,652.0,723.37,534.76
2018,10,21,13,15,908.5,84.5,0.4,23.3,631.0,690.44,513.34
2018,10,21,13,30,901.0,83.0,0.4,23.2,610.0,655.05,488.94
2018,10,21,13,45,890.0,82.0,0.45,23.1,582.5,615.85,461.9
2018,10,21,14,0,879.0,81.0,0.5,23.0,555.0,574.83,432.74
2018,10,21,14,15,864.0,79.0,0.5,22.7,521.0,529.59,399.4
2018,10,21,14,30,849.0,77.0,0.5,22.4,487.0,482.57,363.69
2018,10,21,14,45,828.0,74.5,0.5,22.15,447.5,431.75,323.93
2018,10,21,15,0,807.0,72.0,0.5,21.9,408.0,381.04,282.93
2018,10,21,15,15,777.5,69.0,0.5,21.9,364.0,327.42,238.36
2018,10,21,15,30,748.0,66.0,0.5,21.9,320.0,275.38,194.05
2018,10,21,15,45,704.0,61.5,0.55,20.9,273.0,220.45,148.28
2018,10,21,16,0,660.0,57.0,0.6,19.9,226.0,167.84,104.71
2018,10,21,16,15,592.5,50.5,0.65,18.85,179.0,115.83,64.78
2018,10,21,16,30,525.0,44.0,0.7,17.8,132.0,70.82,35.12
2018,10,21,16,45,410.0,35.5,0.7,16.75,90.5,30.84,20.63
2018,10,21,17,0,295.0,27.0,0.7,15.7,49.0,21.96,9.14
2018,10,21,17,15,157.0,15.0,0.7,15.05,25.5,14.74,0.0
2018,10,21,17,30,19.0,3.0,0.7,14.4,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,0.7,13.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,6,15,29.5,3.0,1.1,11.1,3.0,0.0,0.0
2018,10,22,6,30,59.0,6.0,1.0,11.4,6.0,5.9,0.0
2018,10,22,6,45,221.5,17.5,0.95,11.7,34.5,76.27,0.0
2018,10,22,7,0,384.0,29.0,0.9,12.0,63.0,170.65,114.95
2018,10,22,7,15,489.0,36.5,0.75,12.75,107.0,235.93,179.32
2018,10,22,7,30,594.0,44.0,0.6,13.5,151.0,307.44,240.95
2018,10,22,7,45,657.0,48.5,0.45,14.25,199.0,368.59,292.38
2018,10,22,8,0,720.0,53.0,0.3,15.0,247.0,433.52,344.04
2018,10,22,8,15,759.5,56.0,0.3,15.7,293.5,487.33,386.04
2018,10,22,8,30,799.0,59.0,0.3,16.4,340.0,542.11,426.99
2018,10,22,8,45,826.5,61.5,0.25,17.15,383.5,589.47,460.21
2018,10,22,9,0,854.0,64.0,0.2,17.9,427.0,632.06,488.86
2018,10,22,9,15,871.0,66.0,0.2,18.35,465.5,669.9,513.39
2018,10,22,9,30,888.0,68.0,0.2,18.8,504.0,705.84,535.57
2018,10,22,9,45,900.0,70.0,0.25,19.25,536.5,735.98,554.19
2018,10,22,10,0,912.0,72.0,0.3,19.7,569.0,763.48,571.0
2018,10,22,10,15,921.0,73.5,0.3,19.95,595.5,785.28,583.59
2018,10,22,10,30,930.0,75.0,0.3,20.2,622.0,803.99,594.18
2018,10,22,10,45,936.5,76.0,0.35,20.4,641.0,816.93,602.08
2018,10,22,11,0,943.0,77.0,0.4,20.6,660.0,826.47,607.97
2018,10,22,11,15,945.5,77.0,0.4,20.7,670.5,828.27,608.31
2018,10,22,11,30,948.0,77.0,0.4,20.8,681.0,826.55,606.6
2018,10,22,11,45,948.0,77.0,0.4,20.9,683.5,819.35,601.52
2018,10,22,12,0,948.0,77.0,0.4,21.0,686.0,808.66,594.37
2018,10,22,12,15,946.5,77.0,0.4,20.95,681.0,793.4,584.73
2018,10,22,12,30,945.0,77.0,0.4,20.9,676.0,774.79,573.01
2018,10,22,12,45,942.0,76.0,0.45,20.85,663.5,750.8,558.6
2018,10,22,13,0,939.0,75.0,0.5,20.8,651.0,723.74,542.09
2018,10,22,13,15,932.5,74.0,0.5,20.6,630.5,691.45,521.22
2018,10,22,13,30,926.0,73.0,0.5,20.4,610.0,656.57,496.92
2018,10,22,13,45,916.0,72.0,0.5,20.25,582.5,617.24,468.77
2018,10,22,14,0,906.0,71.0,0.5,20.1,555.0,575.95,438.46
2018,10,22,14,15,892.0,69.0,0.5,19.8,521.0,529.85,404.01
2018,10,22,14,30,878.0,67.0,0.5,19.5,487.0,482.61,367.57
2018,10,22,14,45,858.0,65.0,0.5,19.25,447.5,431.92,327.24
2018,10,22,15,0,838.0,63.0,0.5,19.0,408.0,380.62,285.08
2018,10,22,15,15,810.0,60.5,0.5,19.0,364.0,326.7,239.49
2018,10,22,15,30,782.0,58.0,0.5,19.0,320.0,274.12,193.96
2018,10,22,15,45,741.5,53.5,0.5,18.15,273.0,218.44,146.54
2018,10,22,16,0,701.0,49.0,0.5,17.3,226.0,166.1,102.38
2018,10,22,16,15,637.0,44.0,0.55,16.5,179.0,114.21,62.2
2018,10,22,16,30,573.0,39.0,0.6,15.7,132.0,68.94,32.8
2018,10,22,16,45,460.5,32.0,0.6,14.85,90.5,26.35,16.86
2018,10,22,17,0,348.0,25.0,0.6,14.0,49.0,20.22,6.75
2018,10,22,17,15,187.5,14.0,0.6,13.45,25.5,13.76,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.9,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.65,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,23,6,15,9.5,1.5,0.6,10.3,1.5,0.0,0.0
2018,10,23,6,30,19.0,3.0,0.6,10.6,3.0,0.0,0.0
2018,10,23,6,45,10.0,13.0,0.55,10.9,13.0,15.42,0.0
2018,10,23,7,0,1.0,23.0,0.5,11.2,23.0,22.77,11.41
2018,10,23,7,15,3.5,38.5,0.5,11.5,39.0,39.98,27.79
2018,10,23,7,30,6.0,54.0,0.5,11.8,55.0,56.98,42.84
2018,10,23,7,45,10.0,65.0,0.45,12.15,67.5,69.58,53.94
2018,10,23,8,0,14.0,76.0,0.4,12.5,80.0,82.65,65.22
2018,10,23,8,15,7.0,65.5,0.4,12.75,67.5,67.29,52.15
2018,10,23,8,30,0.0,55.0,0.4,13.0,55.0,53.14,39.96
2018,10,23,8,45,8.0,89.5,0.4,13.2,93.0,92.43,73.19
2018,10,23,9,0,16.0,124.0,0.4,13.4,131.0,133.51,107.06
2018,10,23,9,15,68.0,166.5,0.4,13.65,199.0,220.33,178.12
2018,10,23,9,30,120.0,209.0,0.4,13.9,267.0,313.36,251.13
2018,10,23,9,45,216.0,211.0,0.4,14.15,324.5,385.53,307.38
2018,10,23,10,0,312.0,213.0,0.4,14.4,382.0,469.69,370.96
2018,10,23,10,15,229.0,233.0,0.4,14.8,360.0,432.95,339.71
2018,10,23,10,30,146.0,253.0,0.4,15.2,338.0,384.46,300.82
2018,10,23,10,45,213.0,258.0,0.4,15.6,386.5,441.4,344.51
2018,10,23,11,0,280.0,263.0,0.4,16.0,435.0,506.59,391.97
2018,10,23,11,15,186.0,273.5,0.4,16.45,388.5,435.48,336.34
2018,10,23,11,30,92.0,284.0,0.4,16.9,342.0,364.53,281.31
2018,10,23,11,45,241.0,257.5,0.4,17.4,411.0,462.87,357.73
2018,10,23,12,0,390.0,231.0,0.4,17.9,480.0,550.1,421.83
2018,10,23,12,15,579.5,179.0,0.4,18.25,545.5,631.34,481.15
2018,10,23,12,30,769.0,127.0,0.4,18.6,611.0,701.72,531.11
2018,10,23,12,45,835.5,102.5,0.4,18.95,619.0,703.27,530.81
2018,10,23,13,0,902.0,78.0,0.4,19.3,627.0,698.18,527.06
2018,10,23,13,15,900.0,75.0,0.4,19.45,608.0,667.73,505.9
2018,10,23,13,30,898.0,72.0,0.4,19.6,589.0,634.57,482.01
2018,10,23,13,45,888.0,70.5,0.4,19.8,561.5,595.73,453.42
2018,10,23,14,0,878.0,69.0,0.4,20.0,534.0,555.03,422.84
2018,10,23,14,15,861.5,68.0,0.4,19.95,500.5,509.9,388.59
2018,10,23,14,30,845.0,67.0,0.4,19.9,467.0,463.9,352.66
2018,10,23,14,45,813.5,67.0,0.45,19.85,426.0,411.75,311.45
2018,10,23,15,0,782.0,67.0,0.5,19.8,385.0,360.61,269.7
2018,10,23,15,15,731.0,66.5,0.5,19.8,338.0,304.07,222.77
2018,10,23,15,30,680.0,66.0,0.5,19.8,291.0,250.23,177.33
2018,10,23,15,45,516.0,72.5,0.55,18.75,228.5,183.18,125.98
2018,10,23,16,0,352.0,79.0,0.6,17.7,166.0,131.76,88.88
2018,10,23,16,15,311.0,65.0,0.6,16.95,130.0,93.01,58.64
2018,10,23,16,30,270.0,51.0,0.6,16.2,94.0,58.62,34.43
2018,10,23,16,45,204.5,37.5,0.65,15.45,63.5,29.07,18.98
2018,10,23,17,0,139.0,24.0,0.7,14.7,33.0,18.83,4.2
2018,10,23,17,15,79.0,13.5,0.7,14.2,17.5,13.27,0.0
2018,10,23,17,30,19.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.7,13.2,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.0,12.3,5.0,0.0,0.0
2018,10,24,6,45,133.0,15.5,0.95,12.6,23.5,50.04,0.0
2018,10,24,7,0,211.0,25.0,0.9,12.9,42.0,109.11,68.45
2018,10,24,7,15,360.0,35.0,0.75,13.7,87.5,185.27,139.68
2018,10,24,7,30,509.0,45.0,0.6,14.5,133.0,273.93,213.88
2018,10,24,7,45,455.5,60.5,0.45,15.3,157.0,290.15,230.35
2018,10,24,8,0,402.0,76.0,0.3,16.1,181.0,298.16,238.43
2018,10,24,8,15,497.0,80.5,0.3,16.65,234.5,372.84,298.1
2018,10,24,8,30,592.0,85.0,0.3,17.2,288.0,451.02,357.89
2018,10,24,8,45,700.5,73.5,0.3,17.8,344.0,521.44,410.4
2018,10,24,9,0,809.0,62.0,0.3,18.4,400.0,599.34,466.53
2018,10,24,9,15,828.5,64.0,0.35,18.75,437.5,633.26,489.65
2018,10,24,9,30,848.0,66.0,0.4,19.1,475.0,669.62,513.61
2018,10,24,9,45,863.0,66.5,0.4,19.45,506.5,699.08,531.73
2018,10,24,10,0,878.0,67.0,0.4,19.8,538.0,726.18,548.11
2018,10,24,10,15,886.5,68.5,0.4,20.1,563.0,746.97,560.23
2018,10,24,10,30,895.0,70.0,0.4,20.4,588.0,764.78,570.4
2018,10,24,10,45,900.0,71.0,0.45,20.65,606.0,776.2,577.34
2018,10,24,11,0,905.0,72.0,0.5,20.9,624.0,784.34,582.31
2018,10,24,11,15,907.5,73.0,0.5,21.0,634.5,787.2,583.42
2018,10,24,11,30,910.0,74.0,0.5,21.1,645.0,786.67,582.5
2018,10,24,11,45,910.0,74.0,0.55,21.25,647.5,779.71,578.23
2018,10,24,12,0,910.0,74.0,0.6,21.4,650.0,769.41,571.91
2018,10,24,12,15,876.5,85.5,0.6,21.3,637.0,743.62,555.08
2018,10,24,12,30,843.0,97.0,0.6,21.2,624.0,718.49,538.86
2018,10,24,12,45,637.0,161.5,0.6,21.1,555.0,624.77,472.24
2018,10,24,13,0,431.0,226.0,0.6,21.0,486.0,532.18,404.17
2018,10,24,13,15,346.0,237.0,0.6,20.85,441.5,469.64,358.98
2018,10,24,13,30,261.0,248.0,0.6,20.7,397.0,415.97,319.08
2018,10,24,13,45,362.0,210.5,0.6,20.6,406.5,425.64,328.08
2018,10,24,14,0,463.0,173.0,0.6,20.5,416.0,430.97,332.45
2018,10,24,14,15,654.5,119.0,0.6,20.35,439.0,454.72,349.78
2018,10,24,14,30,846.0,65.0,0.6,20.2,462.0,459.12,350.62
2018,10,24,14,45,827.5,63.0,0.6,20.1,424.0,410.72,310.99
2018,10,24,15,0,809.0,61.0,0.6,20.0,386.0,361.65,270.1
2018,10,24,15,15,781.0,58.0,0.6,20.0,343.5,308.95,225.33
2018,10,24,15,30,753.0,55.0,0.6,20.0,301.0,257.65,180.8
2018,10,24,15,45,646.5,58.5,0.6,19.4,247.0,196.21,131.14
2018,10,24,16,0,540.0,62.0,0.6,18.8,193.0,145.96,91.99
2018,10,24,16,15,460.0,54.0,0.65,18.0,148.5,98.53,56.68
2018,10,24,16,30,380.0,46.0,0.7,17.2,104.0,59.62,32.0
2018,10,24,16,45,311.5,33.5,0.7,16.4,70.0,26.04,16.19
2018,10,24,17,0,243.0,21.0,0.7,15.6,36.0,16.69,1.05
2018,10,24,17,15,121.5,10.5,0.75,15.1,18.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,6,15,4.0,1.0,1.2,12.05,1.0,0.0,0.0
2018,10,25,6,30,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,10,25,6,45,68.5,15.0,1.05,12.8,20.0,32.5,0.0
2018,10,25,7,0,129.0,28.0,1.0,13.2,38.0,85.51,50.97
2018,10,25,7,15,273.0,39.0,0.85,14.05,79.5,156.57,117.56
2018,10,25,7,30,417.0,50.0,0.7,14.9,121.0,240.81,188.12
2018,10,25,7,45,560.0,49.0,0.5,15.8,175.0,322.56,255.1
2018,10,25,8,0,703.0,48.0,0.3,16.7,229.0,412.84,325.96
2018,10,25,8,15,741.5,51.0,0.3,17.5,274.0,464.8,366.4
2018,10,25,8,30,780.0,54.0,0.3,18.3,319.0,517.73,406.1
2018,10,25,8,45,805.0,57.0,0.25,19.1,361.0,563.05,438.04
2018,10,25,9,0,830.0,60.0,0.2,19.9,403.0,603.54,465.37
2018,10,25,9,15,849.5,61.5,0.2,20.6,440.5,641.43,490.14
2018,10,25,9,30,869.0,63.0,0.2,21.3,478.0,677.64,512.18
2018,10,25,9,45,883.0,64.5,0.15,22.05,510.5,707.94,529.03
2018,10,25,10,0,897.0,66.0,0.1,22.8,543.0,735.76,544.03
2018,10,25,10,15,906.0,67.0,0.15,23.2,568.5,756.57,556.19
2018,10,25,10,30,915.0,68.0,0.2,23.6,594.0,774.34,566.56
2018,10,25,10,45,920.5,69.0,0.2,24.0,612.0,786.26,572.47
2018,10,25,11,0,926.0,70.0,0.2,24.4,630.0,794.83,576.38
2018,10,25,11,15,930.0,70.5,0.2,24.6,641.5,798.27,577.58
2018,10,25,11,30,934.0,71.0,0.2,24.8,653.0,798.24,576.75
2018,10,25,11,45,935.0,71.0,0.25,25.0,656.0,791.87,572.83
2018,10,25,12,0,936.0,71.0,0.3,25.2,659.0,782.06,566.93
2018,10,25,12,15,934.0,71.0,0.3,25.25,654.0,766.63,557.04
2018,10,25,12,30,932.0,71.0,0.3,25.3,649.0,747.93,545.17
2018,10,25,12,45,927.5,71.0,0.35,25.3,636.5,724.32,531.02
2018,10,25,13,0,923.0,71.0,0.4,25.3,624.0,697.76,514.89
2018,10,25,13,15,915.5,69.5,0.4,25.15,603.0,664.86,493.21
2018,10,25,13,30,908.0,68.0,0.4,25.0,582.0,629.52,468.74
2018,10,25,13,45,897.5,67.0,0.45,24.85,555.0,590.71,441.8
2018,10,25,14,0,887.0,66.0,0.5,24.7,528.0,550.06,412.67
2018,10,25,14,15,872.0,64.0,0.5,24.4,494.0,504.49,378.79
2018,10,25,14,30,857.0,62.0,0.5,24.1,460.0,457.91,343.06
2018,10,25,14,45,837.0,59.5,0.55,23.8,421.0,408.02,303.98
2018,10,25,15,0,817.0,57.0,0.6,23.5,382.0,358.12,263.42
2018,10,25,15,15,788.5,55.0,0.6,23.5,339.5,305.51,219.18
2018,10,25,15,30,760.0,53.0,0.6,23.5,297.0,254.86,175.63
2018,10,25,15,45,718.0,49.0,0.6,22.4,251.5,201.1,130.59
2018,10,25,16,0,676.0,45.0,0.6,21.3,206.0,150.84,89.19
2018,10,25,16,15,610.5,40.0,0.65,20.3,161.0,100.97,52.0
2018,10,25,16,30,545.0,35.0,0.7,19.3,116.0,57.86,25.89
2018,10,25,16,45,419.0,28.0,0.75,18.3,76.5,21.07,11.75
2018,10,25,17,0,293.0,21.0,0.8,17.3,37.0,16.96,0.0
2018,10,25,17,15,146.5,10.5,0.75,16.75,18.5,10.32,0.0
2018,10,25,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,15,8.5,0.5,1.0,13.15,0.5,0.0,0.0
2018,10,26,6,30,17.0,1.0,0.9,13.5,1.0,0.0,0.0
2018,10,26,6,45,70.5,14.0,0.8,13.85,18.5,31.85,0.0
2018,10,26,7,0,124.0,27.0,0.7,14.2,36.0,81.7,45.5
2018,10,26,7,15,203.0,41.0,0.6,15.15,69.0,134.0,99.58
2018,10,26,7,30,282.0,55.0,0.5,16.1,102.0,190.31,147.78
2018,10,26,7,45,311.5,69.0,0.45,17.05,136.0,231.47,183.06
2018,10,26,8,0,341.0,83.0,0.4,18.0,170.0,274.58,218.57
2018,10,26,8,15,377.5,95.5,0.35,18.75,208.5,321.22,255.59
2018,10,26,8,30,414.0,108.0,0.3,19.5,247.0,369.69,292.56
2018,10,26,8,45,458.5,115.5,0.3,20.25,288.0,418.61,329.02
2018,10,26,9,0,503.0,123.0,0.3,21.0,329.0,469.1,365.47
2018,10,26,9,15,497.0,137.5,0.25,21.55,357.0,495.29,382.41
2018,10,26,9,30,491.0,152.0,0.2,22.1,385.0,519.36,397.54
2018,10,26,9,45,512.5,158.0,0.2,22.65,415.5,551.25,418.83
2018,10,26,10,0,534.0,164.0,0.2,23.2,446.0,582.15,438.88
2018,10,26,10,15,548.5,168.5,0.2,23.55,470.0,604.92,453.3
2018,10,26,10,30,563.0,173.0,0.2,23.9,494.0,626.0,466.47
2018,10,26,10,45,583.5,172.0,0.25,24.25,514.0,647.0,480.22
2018,10,26,11,0,604.0,171.0,0.3,24.6,534.0,662.92,490.58
2018,10,26,11,15,672.0,152.0,0.3,24.8,562.5,693.71,511.59
2018,10,26,11,30,740.0,133.0,0.3,25.0,591.0,721.32,529.39
2018,10,26,11,45,740.5,133.5,0.3,25.25,593.5,715.7,524.61
2018,10,26,12,0,741.0,134.0,0.3,25.5,596.0,707.28,518.57
2018,10,26,12,15,791.5,115.5,0.35,25.6,605.5,710.44,521.4
2018,10,26,12,30,842.0,97.0,0.4,25.7,615.0,711.3,522.68
2018,10,26,12,45,829.0,98.5,0.4,25.8,600.0,684.84,505.15
2018,10,26,13,0,816.0,100.0,0.4,25.9,585.0,656.11,485.39
2018,10,26,13,15,798.5,101.0,0.4,25.9,562.5,621.93,461.65
2018,10,26,13,30,781.0,102.0,0.4,25.9,540.0,586.2,436.45
2018,10,26,13,45,760.5,100.5,0.45,25.85,510.5,544.91,407.48
2018,10,26,14,0,740.0,99.0,0.5,25.8,481.0,502.88,377.2
2018,10,26,14,15,730.5,94.0,0.5,25.6,450.5,462.15,346.8
2018,10,26,14,30,721.0,89.0,0.5,25.4,420.0,420.33,314.59
2018,10,26,14,45,719.0,80.0,0.5,25.15,386.5,377.28,280.43
2018,10,26,15,0,717.0,71.0,0.5,24.9,353.0,332.56,243.76
2018,10,26,15,15,688.0,67.5,0.5,24.9,313.0,283.74,203.06
2018,10,26,15,30,659.0,64.0,0.5,24.9,273.0,235.56,162.25
2018,10,26,15,45,623.0,59.0,0.55,23.8,232.0,187.29,122.18
2018,10,26,16,0,587.0,54.0,0.6,22.7,191.0,142.02,85.22
2018,10,26,16,15,484.5,48.5,0.65,21.75,144.5,92.74,50.32
2018,10,26,16,30,382.0,43.0,0.7,20.8,98.0,54.4,28.0
2018,10,26,16,45,278.0,32.0,0.75,19.85,64.0,25.15,14.77
2018,10,26,17,0,174.0,21.0,0.8,18.9,30.0,16.6,0.0
2018,10,26,17,15,87.0,10.5,0.8,18.5,15.0,10.32,0.0
2018,10,26,17,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,6,15,5.5,0.5,0.55,13.6,0.5,0.0,0.0
2018,10,27,6,30,11.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,10,27,6,45,14.0,11.0,0.6,14.2,11.5,14.37,0.0
2018,10,27,7,0,17.0,21.0,0.6,14.5,22.0,27.2,10.72
2018,10,27,7,15,28.5,39.5,0.55,15.1,43.0,53.9,37.83
2018,10,27,7,30,40.0,58.0,0.5,15.7,64.0,79.97,60.62
2018,10,27,7,45,75.0,75.5,0.5,16.35,92.5,121.19,95.4
2018,10,27,8,0,110.0,93.0,0.5,17.0,121.0,160.08,127.87
2018,10,27,8,15,132.0,111.0,0.5,17.55,150.5,195.33,156.77
2018,10,27,8,30,154.0,129.0,0.5,18.1,180.0,231.87,186.01
2018,10,27,8,45,132.5,147.0,0.45,18.7,195.0,243.53,194.15
2018,10,27,9,0,111.0,165.0,0.4,19.3,210.0,253.3,200.52
2018,10,27,9,15,122.0,180.0,0.4,19.85,233.5,279.22,219.96
2018,10,27,9,30,133.0,195.0,0.4,20.4,257.0,305.32,239.07
2018,10,27,9,45,176.5,208.0,0.4,20.95,296.5,352.08,274.1
2018,10,27,10,0,220.0,221.0,0.4,21.5,336.0,399.97,309.01
2018,10,27,10,15,304.5,211.5,0.4,21.8,379.0,461.8,354.67
2018,10,27,10,30,389.0,202.0,0.4,22.1,422.0,525.38,400.28
2018,10,27,10,45,303.5,233.5,0.4,22.45,408.5,488.57,370.48
2018,10,27,11,0,218.0,265.0,0.4,22.8,395.0,449.92,340.24
2018,10,27,11,15,272.5,263.5,0.4,22.9,429.0,496.21,374.25
2018,10,27,11,30,327.0,262.0,0.4,23.0,463.0,533.28,400.52
2018,10,27,11,45,395.0,243.5,0.4,23.1,487.5,560.32,420.19
2018,10,27,12,0,463.0,225.0,0.4,23.2,512.0,592.09,442.8
2018,10,27,12,15,455.5,225.5,0.45,23.15,506.0,578.59,433.37
2018,10,27,12,30,448.0,226.0,0.5,23.1,500.0,563.61,423.37
2018,10,27,12,45,516.5,200.0,0.5,23.05,509.5,572.09,430.74
2018,10,27,13,0,585.0,174.0,0.5,23.0,519.0,578.09,435.78
2018,10,27,13,15,576.0,170.0,0.5,22.85,500.5,547.71,414.16
2018,10,27,13,30,567.0,166.0,0.5,22.7,482.0,518.4,393.25
2018,10,27,13,45,490.0,177.0,0.55,22.6,440.5,464.48,353.85
2018,10,27,14,0,413.0,188.0,0.6,22.5,399.0,414.29,316.69
2018,10,27,14,15,476.0,160.5,0.55,22.25,388.5,399.39,305.44
2018,10,27,14,30,539.0,133.0,0.5,22.0,378.0,378.35,288.3
2018,10,27,14,45,504.0,127.0,0.5,21.75,340.5,332.37,252.07
2018,10,27,15,0,469.0,121.0,0.5,21.5,303.0,288.54,216.93
2018,10,27,15,15,438.0,110.5,0.5,21.5,265.0,244.04,180.44
2018,10,27,15,30,407.0,100.0,0.5,21.5,227.0,201.95,145.44
2018,10,27,15,45,367.0,87.5,0.5,20.7,188.5,158.75,110.28
2018,10,27,16,0,327.0,75.0,0.5,19.9,150.0,119.4,78.76
2018,10,27,16,15,286.5,61.0,0.5,19.35,116.0,82.68,50.8
2018,10,27,16,30,246.0,47.0,0.5,18.8,82.0,50.25,28.9
2018,10,27,16,45,173.0,33.0,0.5,18.2,53.0,25.58,14.98
2018,10,27,17,0,100.0,19.0,0.5,17.6,24.0,14.98,0.0
2018,10,27,17,15,50.0,9.5,0.5,17.2,12.0,9.34,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,28,6,15,9.5,1.5,0.5,13.9,1.0,0.0,0.0
2018,10,28,6,30,19.0,3.0,0.5,14.1,2.0,0.0,0.0
2018,10,28,6,45,19.0,8.0,0.5,14.25,8.0,12.64,0.0
2018,10,28,7,0,19.0,13.0,0.5,14.4,14.0,20.33,5.35
2018,10,28,7,15,9.5,22.0,0.5,14.65,22.5,24.71,14.36
2018,10,28,7,30,0.0,31.0,0.5,14.9,31.0,29.93,19.5
2018,10,28,7,45,0.0,48.5,0.55,15.2,48.5,47.27,34.42
2018,10,28,8,0,0.0,66.0,0.6,15.5,66.0,65.29,49.75
2018,10,28,8,15,8.0,83.0,0.6,15.75,85.5,86.86,67.93
2018,10,28,8,30,16.0,100.0,0.6,16.0,105.0,108.98,86.32
2018,10,28,8,45,51.5,129.0,0.6,16.3,149.0,166.81,134.05
2018,10,28,9,0,87.0,158.0,0.6,16.6,193.0,222.51,178.84
2018,10,28,9,15,49.0,141.5,0.65,16.75,161.5,179.29,143.02
2018,10,28,9,30,11.0,125.0,0.7,16.9,130.0,130.85,102.87
2018,10,28,9,45,11.5,143.5,0.7,17.05,149.0,150.27,118.45
2018,10,28,10,0,12.0,162.0,0.7,17.2,168.0,169.69,133.61
2018,10,28,10,15,15.5,171.5,0.7,17.3,180.0,181.83,143.01
2018,10,28,10,30,19.0,181.0,0.7,17.4,192.0,194.02,152.43
2018,10,28,10,45,84.5,220.0,0.7,17.5,270.0,291.35,229.82
2018,10,28,11,0,150.0,259.0,0.7,17.6,348.0,391.09,305.78
2018,10,28,11,15,192.5,266.0,0.75,17.6,382.0,429.59,334.58
2018,10,28,11,30,235.0,273.0,0.8,17.6,416.0,467.19,362.93
2018,10,28,11,45,178.5,278.0,0.8,17.55,387.0,427.19,331.58
2018,10,28,12,0,122.0,283.0,0.8,17.5,358.0,387.5,300.84
2018,10,28,12,15,178.5,275.5,0.8,17.4,384.0,417.0,324.68
2018,10,28,12,30,235.0,268.0,0.8,17.3,410.0,444.18,345.94
2018,10,28,12,45,375.0,230.0,0.8,17.2,451.5,498.98,389.06
2018,10,28,13,0,515.0,192.0,0.8,17.1,493.0,546.19,425.28
2018,10,28,13,15,522.0,182.5,0.8,17.0,479.0,524.45,408.85
2018,10,28,13,30,529.0,173.0,0.8,16.9,465.0,500.73,391.35
2018,10,28,13,45,608.5,142.0,0.8,16.8,462.5,496.3,388.52
2018,10,28,14,0,688.0,111.0,0.8,16.7,460.0,482.45,377.73
2018,10,28,14,15,604.5,122.0,0.8,16.65,414.0,423.76,331.66
2018,10,28,14,30,521.0,133.0,0.8,16.6,368.0,368.43,287.92
2018,10,28,14,45,583.0,111.5,0.8,16.55,353.0,348.53,270.06
2018,10,28,15,0,645.0,90.0,0.8,16.5,338.0,320.26,243.92
2018,10,28,15,15,631.5,80.5,0.8,16.5,300.0,273.71,203.34
2018,10,28,15,30,618.0,71.0,0.8,16.5,262.0,227.5,162.41
2018,10,28,15,45,536.0,68.0,0.8,16.2,214.5,174.19,118.34
2018,10,28,16,0,454.0,65.0,0.8,15.9,167.0,128.85,82.36
2018,10,28,16,15,395.0,53.5,0.8,15.5,127.5,85.94,49.97
2018,10,28,16,30,336.0,42.0,0.8,15.1,88.0,49.27,26.53
2018,10,28,16,45,245.5,30.0,0.8,14.75,56.5,23.72,13.38
2018,10,28,17,0,155.0,18.0,0.8,14.4,25.0,14.62,0.0
2018,10,28,17,15,77.5,9.0,0.8,14.1,12.5,8.85,0.0
2018,10,28,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.8,11.85,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.8,11.9,2.0,0.0,0.0
2018,10,29,6,45,26.0,6.5,0.8,11.95,7.0,12.87,0.0
2018,10,29,7,0,26.0,10.0,0.8,12.0,12.0,21.2,4.27
2018,10,29,7,15,13.0,17.0,0.75,12.25,18.0,21.01,11.34
2018,10,29,7,30,0.0,24.0,0.7,12.5,24.0,23.16,13.96
2018,10,29,7,45,10.0,39.5,0.7,12.75,42.0,43.72,31.74
2018,10,29,8,0,20.0,55.0,0.7,13.0,60.0,65.36,50.46
2018,10,29,8,15,117.0,90.0,0.7,13.3,127.0,161.52,132.12
2018,10,29,8,30,214.0,125.0,0.7,13.6,194.0,267.1,218.82
2018,10,29,8,45,347.5,124.0,0.7,13.95,254.0,358.52,292.26
2018,10,29,9,0,481.0,123.0,0.7,14.3,314.0,450.55,364.08
2018,10,29,9,15,499.0,132.0,0.75,14.6,346.5,485.4,389.73
2018,10,29,9,30,517.0,141.0,0.8,14.9,379.0,519.52,414.87
2018,10,29,9,45,674.5,111.5,0.8,15.2,444.5,610.84,483.62
2018,10,29,10,0,832.0,82.0,0.8,15.5,510.0,699.31,546.03
2018,10,29,10,15,865.5,76.5,0.8,15.9,541.0,724.81,561.12
2018,10,29,10,30,899.0,71.0,0.8,16.3,572.0,752.5,578.41
2018,10,29,10,45,688.5,123.5,0.8,16.75,514.5,666.68,516.29
2018,10,29,11,0,478.0,176.0,0.8,17.2,457.0,563.25,438.25
2018,10,29,11,15,287.5,211.0,0.8,17.5,381.0,448.07,350.31
2018,10,29,11,30,97.0,246.0,0.8,17.8,305.0,325.99,254.2
2018,10,29,11,45,222.0,243.5,0.8,18.15,379.0,428.84,334.84
2018,10,29,12,0,347.0,241.0,0.8,18.5,453.0,513.81,398.15
2018,10,29,12,15,464.5,210.5,0.8,18.55,491.5,565.98,437.06
2018,10,29,12,30,582.0,180.0,0.8,18.6,530.0,606.08,467.0
2018,10,29,12,45,689.5,144.0,0.8,18.7,550.5,630.21,485.03
2018,10,29,13,0,797.0,108.0,0.8,18.8,571.0,642.93,494.81
2018,10,29,13,15,844.5,91.0,0.85,18.8,566.5,631.33,486.82
2018,10,29,13,30,892.0,74.0,0.9,18.8,562.0,612.8,473.69
2018,10,29,13,45,890.0,70.0,0.9,18.85,537.0,576.37,445.99
2018,10,29,14,0,888.0,66.0,0.9,18.9,512.0,537.56,415.94
2018,10,29,14,15,873.0,64.5,0.95,18.8,478.5,492.81,381.1
