Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,14,30,858.0,63.0,1.0,18.7,445.0,447.06,344.32
2018,10,29,14,45,837.0,60.0,1.0,18.6,406.0,396.64,302.55
2018,10,29,15,0,816.0,57.0,1.0,18.5,367.0,346.32,259.62
2018,10,29,15,15,785.5,54.5,1.0,18.5,324.5,293.27,213.59
2018,10,29,15,30,755.0,52.0,1.0,18.5,282.0,242.35,168.61
2018,10,29,15,45,708.0,48.5,1.0,17.95,236.5,189.09,122.86
2018,10,29,16,0,661.0,45.0,1.0,17.4,191.0,139.87,81.97
2018,10,29,16,15,539.5,42.5,1.05,16.6,143.0,87.62,45.45
2018,10,29,16,30,418.0,40.0,1.1,15.8,95.0,49.46,25.02
2018,10,29,16,45,252.0,28.0,1.2,14.95,57.0,22.0,11.59
2018,10,29,17,0,86.0,16.0,1.3,14.1,19.0,15.73,0.0
2018,10,29,17,15,43.0,8.0,1.25,13.75,9.5,7.86,0.0
2018,10,29,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,6,45,41.5,10.5,1.1,9.9,13.0,20.56,0.0
2018,10,30,7,0,83.0,21.0,1.1,10.1,26.0,53.56,14.22
2018,10,30,7,15,256.0,33.0,1.1,10.75,68.0,141.57,104.15
2018,10,30,7,30,429.0,45.0,1.1,11.4,110.0,233.87,183.21
2018,10,30,7,45,563.5,46.0,1.05,12.0,162.0,312.3,250.19
2018,10,30,8,0,698.0,47.0,1.0,12.6,214.0,398.38,321.79
2018,10,30,8,15,747.0,49.0,1.0,13.35,260.0,453.52,367.14
2018,10,30,8,30,796.0,51.0,1.0,14.1,306.0,510.35,412.07
2018,10,30,8,45,823.0,53.5,1.0,14.8,348.0,552.25,444.11
2018,10,30,9,0,850.0,56.0,1.0,15.5,390.0,597.18,477.16
2018,10,30,9,15,869.5,58.0,1.0,16.15,428.0,635.66,504.37
2018,10,30,9,30,889.0,60.0,1.0,16.8,466.0,672.4,528.51
2018,10,30,9,45,903.0,61.0,1.0,17.4,498.0,702.08,546.98
2018,10,30,10,0,917.0,62.0,1.0,18.0,530.0,729.25,563.49
2018,10,30,10,15,926.5,63.0,0.95,18.45,555.5,750.38,575.34
2018,10,30,10,30,936.0,64.0,0.9,18.9,581.0,768.45,585.02
2018,10,30,10,45,942.5,64.5,0.9,19.3,599.5,780.48,591.39
2018,10,30,11,0,949.0,65.0,0.9,19.7,618.0,789.13,595.62
2018,10,30,11,15,952.5,65.0,0.9,20.0,628.5,791.49,595.98
2018,10,30,11,30,956.0,65.0,0.9,20.3,639.0,790.33,594.17
2018,10,30,11,45,956.5,65.5,0.85,20.65,642.0,783.97,588.21
2018,10,30,12,0,957.0,66.0,0.8,21.0,645.0,774.11,580.11
2018,10,30,12,15,938.0,70.0,0.8,21.15,634.0,750.72,564.19
2018,10,30,12,30,919.0,74.0,0.8,21.3,623.0,724.54,546.57
2018,10,30,12,45,917.5,73.0,0.8,21.45,611.5,702.26,531.64
2018,10,30,13,0,916.0,72.0,0.8,21.6,600.0,676.96,514.21
2018,10,30,13,15,916.5,69.5,0.8,21.65,582.5,648.4,493.57
2018,10,30,13,30,917.0,67.0,0.8,21.7,565.0,616.95,470.44
2018,10,30,13,45,905.0,66.5,0.8,21.7,537.5,577.86,441.29
2018,10,30,14,0,893.0,66.0,0.8,21.7,510.0,537.02,410.16
2018,10,30,14,15,835.5,71.0,0.85,21.5,464.5,478.86,366.12
2018,10,30,14,30,778.0,76.0,0.9,21.3,419.0,422.4,322.25
2018,10,30,14,45,782.0,67.5,0.9,21.15,386.5,379.53,286.72
2018,10,30,15,0,786.0,59.0,0.9,21.0,354.0,334.7,248.22
2018,10,30,15,15,772.5,55.5,0.9,21.0,316.5,287.81,207.09
2018,10,30,15,30,759.0,52.0,0.9,21.0,279.0,240.92,165.25
2018,10,30,15,45,681.0,50.5,0.95,20.0,229.5,183.52,118.14
2018,10,30,16,0,603.0,49.0,1.0,19.0,180.0,132.12,77.54
2018,10,30,16,15,496.5,43.5,1.1,18.05,134.0,83.1,43.37
2018,10,30,16,30,390.0,38.0,1.2,17.1,88.0,45.34,22.65
2018,10,30,16,45,292.0,27.5,1.3,16.2,56.0,21.77,10.86
2018,10,30,17,0,194.0,17.0,1.4,15.3,24.0,16.71,0.0
2018,10,30,17,15,97.0,8.5,1.4,14.8,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,6,45,17.0,9.0,0.85,12.1,10.0,13.0,0.0
2018,10,31,7,0,34.0,18.0,0.8,12.5,20.0,31.37,2.13
2018,10,31,7,15,48.0,36.0,0.8,13.2,41.5,61.84,43.02
2018,10,31,7,30,62.0,54.0,0.8,13.9,63.0,89.41,68.13
2018,10,31,7,45,80.0,72.0,0.75,14.6,88.0,119.42,94.18
2018,10,31,8,0,98.0,90.0,0.7,15.3,113.0,150.65,120.74
2018,10,31,8,15,132.5,105.5,0.65,15.95,143.5,188.34,152.09
2018,10,31,8,30,167.0,121.0,0.6,16.6,174.0,228.41,184.62
2018,10,31,8,45,294.0,125.5,0.6,17.2,234.0,318.79,257.19
2018,10,31,9,0,421.0,130.0,0.6,17.8,294.0,418.53,334.08
2018,10,31,9,15,422.0,145.0,0.6,18.45,322.5,447.3,353.81
2018,10,31,9,30,423.0,160.0,0.6,19.1,351.0,474.57,372.53
2018,10,31,9,45,461.0,163.0,0.6,19.8,384.5,512.48,399.28
2018,10,31,10,0,499.0,166.0,0.6,20.5,418.0,550.25,425.23
2018,10,31,10,15,515.5,170.0,0.6,20.95,442.0,573.0,440.09
2018,10,31,10,30,532.0,174.0,0.6,21.4,466.0,594.25,453.85
2018,10,31,10,45,532.5,180.5,0.6,21.85,480.5,604.64,459.58
2018,10,31,11,0,533.0,187.0,0.6,22.3,495.0,612.95,463.93
2018,10,31,11,15,527.0,193.0,0.6,22.6,502.0,613.75,463.28
2018,10,31,11,30,521.0,199.0,0.6,22.9,509.0,612.46,461.29
2018,10,31,11,45,551.5,189.5,0.55,23.2,519.5,619.44,465.38
2018,10,31,12,0,582.0,180.0,0.5,23.5,530.0,623.86,467.55
2018,10,31,12,15,570.0,182.5,0.5,23.65,523.0,608.05,455.81
2018,10,31,12,30,558.0,185.0,0.5,23.8,516.0,590.5,443.06
2018,10,31,12,45,507.5,196.5,0.55,23.9,492.5,554.9,417.61
2018,10,31,13,0,457.0,208.0,0.6,24.0,469.0,519.59,392.22
2018,10,31,13,15,384.5,216.5,0.6,24.05,431.0,463.9,351.54
2018,10,31,13,30,312.0,225.0,0.6,24.1,393.0,416.37,316.3
2018,10,31,13,45,278.5,218.0,0.65,24.1,362.5,378.23,288.42
2018,10,31,14,0,245.0,211.0,0.7,24.1,332.0,341.71,261.24
2018,10,31,14,15,237.5,196.5,0.7,24.0,307.5,312.06,238.89
2018,10,31,14,30,230.0,182.0,0.7,23.9,283.0,282.59,216.21
2018,10,31,14,45,237.0,163.5,0.7,23.75,259.0,255.14,194.57
2018,10,31,15,0,244.0,145.0,0.7,23.6,235.0,226.77,171.57
2018,10,31,15,15,359.0,114.0,0.7,23.6,229.0,218.31,160.83
2018,10,31,15,30,474.0,83.0,0.7,23.6,223.0,197.92,138.63
2018,10,31,15,45,381.0,77.5,0.8,22.6,178.0,147.42,99.53
2018,10,31,16,0,288.0,72.0,0.9,21.6,133.0,107.03,69.77
2018,10,31,16,15,250.5,57.5,0.95,20.95,101.0,72.79,44.16
2018,10,31,16,30,213.0,43.0,1.0,20.3,69.0,42.52,24.15
2018,10,31,16,45,160.5,28.5,1.05,19.6,43.5,22.25,10.4
2018,10,31,17,0,108.0,14.0,1.1,18.9,18.0,13.76,0.0
2018,10,31,17,15,54.0,7.0,1.15,18.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,1,6,45,63.5,10.0,1.05,15.8,13.5,25.18,0.0
2018,11,1,7,0,127.0,20.0,1.0,16.1,27.0,68.09,0.0
2018,11,1,7,15,315.0,28.0,0.85,16.85,67.5,154.62,108.49
2018,11,1,7,30,503.0,36.0,0.7,17.6,108.0,249.54,188.73
2018,11,1,7,45,433.0,53.5,0.55,18.4,131.5,261.68,203.36
2018,11,1,8,0,363.0,71.0,0.4,19.2,155.0,264.93,208.66
2018,11,1,8,15,380.5,86.0,0.35,19.9,190.0,304.99,241.25
2018,11,1,8,30,398.0,101.0,0.3,20.6,225.0,345.28,272.35
2018,11,1,8,45,419.5,112.5,0.25,21.35,259.5,383.85,300.95
2018,11,1,9,0,441.0,124.0,0.2,22.1,294.0,422.54,328.59
2018,11,1,9,15,499.5,126.0,0.2,22.65,336.0,473.86,365.7
2018,11,1,9,30,558.0,128.0,0.2,23.2,378.0,530.07,405.05
2018,11,1,9,45,588.0,130.0,0.2,23.75,410.0,564.66,427.96
2018,11,1,10,0,618.0,132.0,0.2,24.3,442.0,598.24,449.93
2018,11,1,10,15,623.5,137.0,0.2,24.6,463.0,616.11,460.85
2018,11,1,10,30,629.0,142.0,0.2,24.9,484.0,631.74,470.29
2018,11,1,10,45,657.5,138.5,0.2,25.2,506.5,652.81,483.83
2018,11,1,11,0,686.0,135.0,0.2,25.5,529.0,671.65,495.66
2018,11,1,11,15,778.0,109.5,0.25,25.65,563.5,708.55,520.49
2018,11,1,11,30,870.0,84.0,0.3,25.8,598.0,740.97,541.51
2018,11,1,11,45,865.0,86.0,0.3,25.95,599.5,732.7,535.15
2018,11,1,12,0,860.0,88.0,0.3,26.1,601.0,721.34,527.44
2018,11,1,12,15,863.0,87.5,0.3,26.15,598.5,709.93,520.05
2018,11,1,12,30,866.0,87.0,0.3,26.2,596.0,695.38,510.67
2018,11,1,12,45,870.0,83.5,0.35,26.25,586.0,675.18,498.23
2018,11,1,13,0,874.0,80.0,0.4,26.3,576.0,651.9,482.75
2018,11,1,13,15,808.5,92.5,0.4,26.25,539.0,601.63,447.24
2018,11,1,13,30,743.0,105.0,0.4,26.2,502.0,550.66,410.96
2018,11,1,13,45,773.0,91.0,0.4,26.15,485.5,525.61,393.05
2018,11,1,14,0,803.0,77.0,0.4,26.1,469.0,496.83,371.42
2018,11,1,14,15,788.0,74.0,0.4,25.9,437.0,453.75,338.78
2018,11,1,14,30,773.0,71.0,0.4,25.7,405.0,409.92,304.67
2018,11,1,14,45,765.5,65.5,0.45,25.5,371.5,365.96,269.54
2018,11,1,15,0,758.0,60.0,0.5,25.3,338.0,321.08,232.38
2018,11,1,15,15,694.5,62.5,0.5,25.3,293.5,267.08,188.07
2018,11,1,15,30,631.0,65.0,0.5,25.3,249.0,217.02,146.79
2018,11,1,15,45,574.0,59.5,0.6,23.95,205.5,166.63,106.38
2018,11,1,16,0,517.0,54.0,0.7,22.6,162.0,121.51,71.31
2018,11,1,16,15,423.5,46.0,0.75,21.7,120.0,76.53,40.51
2018,11,1,16,30,330.0,38.0,0.8,20.8,78.0,41.49,21.23
2018,11,1,16,45,235.0,26.5,0.85,19.9,48.5,21.28,8.93
2018,11,1,17,0,140.0,15.0,0.9,19.0,19.0,14.74,0.0
2018,11,1,17,15,70.0,7.5,0.9,18.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,6,45,147.5,10.0,1.15,12.95,17.5,45.14,0.0
2018,11,2,7,0,295.0,20.0,1.1,13.0,35.0,115.14,0.0
2018,11,2,7,15,388.5,28.0,1.0,13.7,69.5,178.26,124.84
2018,11,2,7,30,482.0,36.0,0.9,14.4,104.0,240.14,183.47
2018,11,2,7,45,580.5,41.0,0.8,15.15,152.0,305.7,239.98
2018,11,2,8,0,679.0,46.0,0.7,15.9,200.0,381.71,302.61
2018,11,2,8,15,733.0,48.0,0.65,16.55,246.0,438.02,348.23
2018,11,2,8,30,787.0,50.0,0.6,17.2,292.0,496.41,393.48
2018,11,2,8,45,815.0,52.5,0.6,17.9,334.0,538.21,424.94
2018,11,2,9,0,843.0,55.0,0.6,18.6,376.0,583.07,457.4
2018,11,2,9,15,855.0,59.0,0.6,19.3,412.0,618.65,481.88
2018,11,2,9,30,867.0,63.0,0.6,20.0,448.0,652.11,503.85
2018,11,2,9,45,837.0,75.0,0.6,20.75,468.0,668.12,512.21
2018,11,2,10,0,807.0,87.0,0.6,21.5,488.0,675.53,514.73
2018,11,2,10,15,835.5,84.0,0.65,22.0,517.5,703.8,532.94
2018,11,2,10,30,864.0,81.0,0.7,22.5,547.0,725.45,546.26
2018,11,2,10,45,822.5,94.0,0.7,23.0,549.5,719.78,540.4
2018,11,2,11,0,781.0,107.0,0.7,23.5,552.0,705.89,529.46
2018,11,2,11,15,692.5,137.0,0.75,23.75,537.0,675.15,507.73
2018,11,2,11,30,604.0,167.0,0.8,24.0,522.0,638.42,480.72
2018,11,2,11,45,604.0,168.0,0.8,24.25,524.0,633.73,477.07
2018,11,2,12,0,604.0,169.0,0.8,24.5,526.0,626.73,471.46
2018,11,2,12,15,657.5,150.0,0.85,24.5,536.0,634.26,478.0
2018,11,2,12,30,711.0,131.0,0.9,24.5,546.0,637.52,481.28
2018,11,2,12,45,766.0,113.0,0.9,24.5,551.5,636.92,481.26
2018,11,2,13,0,821.0,95.0,0.9,24.5,557.0,633.11,478.72
2018,11,2,13,15,814.5,91.0,0.9,24.45,536.0,600.9,455.44
2018,11,2,13,30,808.0,87.0,0.9,24.4,515.0,566.56,430.42
2018,11,2,13,45,764.0,93.0,0.9,24.3,481.5,520.13,395.91
2018,11,2,14,0,720.0,99.0,0.9,24.2,448.0,474.6,361.44
2018,11,2,14,15,765.5,83.0,0.9,24.05,431.0,449.83,341.61
2018,11,2,14,30,811.0,67.0,0.9,23.9,414.0,419.62,316.36
2018,11,2,14,45,751.0,70.0,0.9,23.7,368.5,362.53,270.67
2018,11,2,15,0,691.0,73.0,0.9,23.5,323.0,308.48,226.62
2018,11,2,15,15,610.0,73.5,0.9,23.5,274.5,250.57,179.44
2018,11,2,15,30,529.0,74.0,0.9,23.5,226.0,199.51,137.83
2018,11,2,15,45,442.0,69.0,0.95,22.3,181.5,149.39,98.62
2018,11,2,16,0,355.0,64.0,1.0,21.1,137.0,107.03,66.98
2018,11,2,16,15,385.0,49.0,1.1,20.1,109.5,75.19,41.35
2018,11,2,16,30,415.0,34.0,1.2,19.1,82.0,39.01,18.28
2018,11,2,16,45,282.0,24.0,1.3,18.1,50.0,19.0,6.62
2018,11,2,17,0,149.0,14.0,1.4,17.1,18.0,13.76,0.0
2018,11,2,17,15,74.5,7.0,1.35,16.75,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,3,6,45,141.0,9.5,0.8,12.5,16.0,42.75,0.0
2018,11,3,7,0,282.0,19.0,0.8,12.8,32.0,108.95,0.0
2018,11,3,7,15,430.0,26.0,0.7,13.85,72.0,184.63,126.56
2018,11,3,7,30,578.0,33.0,0.6,14.9,112.0,268.16,202.55
2018,11,3,7,45,633.0,38.5,0.55,15.95,155.0,323.16,250.92
2018,11,3,8,0,688.0,44.0,0.5,17.0,198.0,381.4,299.55
2018,11,3,8,15,744.5,46.5,0.5,17.75,245.0,439.63,346.58
2018,11,3,8,30,801.0,49.0,0.5,18.5,292.0,496.58,390.72
2018,11,3,8,45,817.5,53.0,0.5,19.25,331.5,537.54,421.16
2018,11,3,9,0,834.0,57.0,0.5,20.0,371.0,577.2,449.48
2018,11,3,9,15,864.5,57.0,0.5,20.65,411.0,619.31,478.82
2018,11,3,9,30,895.0,57.0,0.5,21.3,451.0,660.32,505.98
2018,11,3,9,45,904.0,60.0,0.5,21.95,482.0,688.8,522.89
2018,11,3,10,0,913.0,63.0,0.5,22.6,513.0,714.53,537.82
2018,11,3,10,15,899.5,69.0,0.5,23.05,531.0,724.79,542.58
2018,11,3,10,30,886.0,75.0,0.5,23.5,549.0,731.4,545.16
2018,11,3,10,45,817.0,95.5,0.55,23.95,544.0,714.45,532.79
2018,11,3,11,0,748.0,116.0,0.6,24.4,539.0,691.17,516.51
2018,11,3,11,15,614.5,160.5,0.6,24.7,512.0,640.49,479.04
2018,11,3,11,30,481.0,205.0,0.6,25.0,485.0,584.03,437.1
2018,11,3,11,45,478.5,205.0,0.6,25.3,485.0,577.19,432.16
2018,11,3,12,0,476.0,205.0,0.6,25.6,485.0,568.57,425.45
2018,11,3,12,15,668.0,148.0,0.6,25.65,537.0,637.16,475.98
2018,11,3,12,30,860.0,91.0,0.6,25.7,589.0,692.3,515.1
2018,11,3,12,45,764.0,115.0,0.6,25.75,550.5,636.35,474.5
2018,11,3,13,0,668.0,139.0,0.6,25.8,512.0,580.29,434.45
2018,11,3,13,15,649.0,137.0,0.6,25.65,489.0,546.34,410.76
2018,11,3,13,30,630.0,135.0,0.6,25.5,466.0,511.46,385.7
2018,11,3,13,45,742.0,101.0,0.6,25.35,471.5,514.23,387.96
2018,11,3,14,0,854.0,67.0,0.6,25.2,477.0,506.15,381.04
2018,11,3,14,15,715.5,90.0,0.65,25.0,417.5,431.02,324.8
2018,11,3,14,30,577.0,113.0,0.7,24.8,358.0,363.71,273.98
2018,11,3,14,45,660.0,91.0,0.7,24.65,346.5,346.17,257.69
2018,11,3,15,0,743.0,69.0,0.7,24.5,335.0,320.47,233.07
2018,11,3,15,15,757.0,60.0,0.7,24.5,302.5,278.34,195.59
2018,11,3,15,30,771.0,51.0,0.7,24.5,270.0,233.62,155.3
2018,11,3,15,45,721.0,47.5,0.85,23.3,224.5,179.96,111.2
2018,11,3,16,0,671.0,44.0,1.0,22.1,179.0,130.63,72.26
2018,11,3,16,15,546.5,39.0,1.05,21.2,130.5,78.71,38.17
2018,11,3,16,30,422.0,34.0,1.1,20.3,82.0,38.13,17.85
2018,11,3,16,45,285.5,24.0,1.15,19.45,49.5,19.23,5.63
2018,11,3,17,0,149.0,14.0,1.2,18.6,17.0,13.76,0.0
2018,11,3,17,15,74.5,7.0,1.25,17.95,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,6,45,52.5,8.0,1.35,10.55,10.5,20.18,0.0
2018,11,4,7,0,105.0,16.0,1.3,10.6,21.0,45.11,0.0
2018,11,4,7,15,177.0,30.5,1.2,11.5,49.5,109.42,74.25
2018,11,4,7,30,249.0,45.0,1.1,12.4,78.0,159.92,122.87
2018,11,4,7,45,302.0,57.5,1.0,13.3,113.0,206.41,163.92
2018,11,4,8,0,355.0,70.0,0.9,14.2,148.0,257.03,207.15
2018,11,4,8,15,377.5,83.0,0.85,14.9,182.0,296.58,240.4
2018,11,4,8,30,400.0,96.0,0.8,15.6,216.0,336.85,272.95
2018,11,4,8,45,460.5,101.0,0.75,16.35,258.0,389.85,314.5
2018,11,4,9,0,521.0,106.0,0.7,17.1,300.0,445.49,356.58
2018,11,4,9,15,570.5,107.5,0.7,17.9,339.5,496.02,393.63
2018,11,4,9,30,620.0,109.0,0.7,18.7,379.0,543.98,427.82
2018,11,4,9,45,741.5,93.5,0.65,19.55,439.5,621.23,482.53
2018,11,4,10,0,863.0,78.0,0.6,20.4,500.0,698.37,533.72
2018,11,4,10,15,901.5,73.5,0.6,20.95,534.0,728.24,551.21
2018,11,4,10,30,940.0,69.0,0.6,21.5,568.0,760.2,570.51
2018,11,4,10,45,939.0,70.5,0.6,22.0,583.0,767.71,573.32
2018,11,4,11,0,938.0,72.0,0.6,22.5,598.0,771.78,574.26
2018,11,4,11,15,936.5,73.0,0.65,22.75,606.5,771.47,573.8
2018,11,4,11,30,935.0,74.0,0.7,23.0,615.0,767.73,571.22
2018,11,4,11,45,928.0,76.5,0.75,23.2,615.5,758.29,565.08
2018,11,4,12,0,921.0,79.0,0.8,23.4,616.0,745.57,556.89
2018,11,4,12,15,859.0,92.5,0.85,23.35,590.0,706.51,531.36
2018,11,4,12,30,797.0,106.0,0.9,23.3,564.0,662.65,501.64
2018,11,4,12,45,778.5,106.0,0.95,23.25,545.5,632.43,480.95
2018,11,4,13,0,760.0,106.0,1.0,23.2,527.0,600.42,458.41
2018,11,4,13,15,737.5,107.5,1.0,23.05,504.5,566.86,433.98
2018,11,4,13,30,715.0,109.0,1.0,22.9,482.0,531.28,407.66
2018,11,4,13,45,711.5,103.0,1.05,22.75,458.0,497.41,382.56
2018,11,4,14,0,708.0,97.0,1.1,22.6,434.0,461.84,355.38
2018,11,4,14,15,686.0,94.0,1.1,22.3,402.0,419.18,322.0
2018,11,4,14,30,664.0,91.0,1.1,22.0,370.0,376.6,287.8
2018,11,4,14,45,634.0,87.5,1.1,21.65,334.0,330.83,250.39
2018,11,4,15,0,604.0,84.0,1.1,21.3,298.0,286.44,213.19
2018,11,4,15,15,565.5,78.0,1.1,21.3,258.5,238.85,172.81
2018,11,4,15,30,527.0,72.0,1.1,21.3,219.0,194.12,134.59
2018,11,4,15,45,450.0,65.5,1.1,20.25,176.0,145.05,95.39
2018,11,4,16,0,373.0,59.0,1.1,19.2,133.0,102.81,63.23
2018,11,4,16,15,306.0,48.5,1.1,18.45,98.5,66.08,37.4
2018,11,4,16,30,239.0,38.0,1.1,17.7,64.0,36.24,19.76
2018,11,4,16,45,152.0,24.5,1.1,16.95,38.0,19.25,4.39
2018,11,4,17,0,65.0,11.0,1.1,16.2,12.0,10.81,0.0
2018,11,4,17,15,32.5,5.5,1.1,15.85,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,111.5,8.5,1.1,10.6,13.0,8.36,0.0
2018,11,5,7,0,223.0,17.0,1.1,10.7,26.0,78.48,0.0
2018,11,5,7,15,384.0,24.5,1.1,11.25,64.0,165.03,109.11
2018,11,5,7,30,545.0,32.0,1.1,11.8,102.0,251.26,191.49
2018,11,5,7,45,618.5,36.0,1.05,12.3,145.5,310.36,244.9
2018,11,5,8,0,692.0,40.0,1.0,12.8,189.0,374.14,300.07
2018,11,5,8,15,736.5,43.0,1.0,13.55,233.0,426.62,344.36
2018,11,5,8,30,781.0,46.0,1.0,14.3,277.0,476.96,385.24
2018,11,5,8,45,810.5,48.0,0.95,15.05,318.0,521.95,419.96
2018,11,5,9,0,840.0,50.0,0.9,15.8,359.0,566.58,452.89
2018,11,5,9,15,857.0,53.0,0.85,16.5,396.0,603.82,479.06
2018,11,5,9,30,874.0,56.0,0.8,17.2,433.0,639.22,502.94
2018,11,5,9,45,885.0,59.5,0.8,17.85,465.0,669.08,521.67
2018,11,5,10,0,896.0,63.0,0.8,18.5,497.0,696.33,538.32
2018,11,5,10,15,906.0,64.0,0.75,19.0,522.0,717.14,549.95
2018,11,5,10,30,916.0,65.0,0.7,19.5,547.0,735.0,559.47
2018,11,5,10,45,922.5,66.0,0.7,19.95,565.5,747.22,565.95
2018,11,5,11,0,929.0,67.0,0.7,20.4,584.0,756.16,570.33
2018,11,5,11,15,933.5,68.0,0.7,20.7,595.5,760.26,571.91
2018,11,5,11,30,938.0,69.0,0.7,21.0,607.0,760.94,571.35
2018,11,5,11,45,938.5,69.5,0.7,21.3,610.0,754.71,566.32
2018,11,5,12,0,939.0,70.0,0.7,21.6,613.0,745.07,559.2
2018,11,5,12,15,936.5,70.0,0.75,21.75,608.0,729.44,549.2
2018,11,5,12,30,934.0,70.0,0.8,21.9,603.0,710.6,537.09
2018,11,5,12,45,929.5,69.5,0.8,22.0,590.5,686.8,520.98
2018,11,5,13,0,925.0,69.0,0.8,22.1,578.0,660.1,501.61
2018,11,5,13,15,918.0,68.5,0.8,22.1,558.5,629.14,479.06
2018,11,5,13,30,911.0,68.0,0.8,22.1,539.0,595.72,454.29
2018,11,5,13,45,899.5,67.0,0.85,22.05,512.0,557.07,425.67
2018,11,5,14,0,888.0,66.0,0.9,22.0,485.0,516.67,394.88
2018,11,5,14,15,871.5,64.0,0.9,21.8,451.5,471.39,359.39
2018,11,5,14,30,855.0,62.0,0.9,21.6,418.0,425.25,322.13
2018,11,5,14,45,832.0,60.0,0.95,21.45,380.0,375.93,281.48
2018,11,5,15,0,809.0,58.0,1.0,21.3,342.0,326.76,239.7
2018,11,5,15,15,774.5,55.5,1.0,21.3,299.5,274.45,194.54
2018,11,5,15,30,740.0,53.0,1.0,21.3,257.0,224.17,150.71
2018,11,5,15,45,686.5,48.5,1.1,20.1,212.0,170.88,106.49
2018,11,5,16,0,633.0,44.0,1.2,18.9,167.0,122.33,68.08
2018,11,5,16,15,525.0,39.0,1.25,18.15,122.5,72.93,35.24
2018,11,5,16,30,417.0,34.0,1.3,17.4,78.0,36.07,17.47
2018,11,5,16,45,261.0,22.5,1.4,16.7,45.5,18.15,2.19
2018,11,5,17,0,105.0,11.0,1.5,16.0,13.0,10.81,0.0
2018,11,5,17,15,52.5,5.5,1.5,15.5,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,6,6,45,110.0,9.0,0.85,8.9,13.0,0.0,0.0
2018,11,6,7,0,220.0,18.0,0.8,9.1,26.0,78.02,0.0
2018,11,6,7,15,367.5,26.5,0.75,10.1,63.0,163.71,105.22
2018,11,6,7,30,515.0,35.0,0.7,11.1,100.0,241.2,183.06
2018,11,6,7,45,604.0,39.5,0.6,12.1,145.5,306.25,240.18
2018,11,6,8,0,693.0,44.0,0.5,13.1,191.0,377.0,299.25
2018,11,6,8,15,739.5,47.0,0.45,13.85,235.5,430.49,343.26
2018,11,6,8,30,786.0,50.0,0.4,14.6,280.0,485.48,386.39
2018,11,6,8,45,816.5,53.0,0.35,15.35,322.5,528.84,418.94
2018,11,6,9,0,847.0,56.0,0.3,16.1,365.0,575.26,452.21
2018,11,6,9,15,868.0,58.0,0.3,16.9,402.5,613.81,478.92
2018,11,6,9,30,889.0,60.0,0.3,17.7,440.0,650.72,503.61
2018,11,6,9,45,904.0,61.5,0.25,18.55,472.0,681.09,521.33
2018,11,6,10,0,919.0,63.0,0.2,19.4,504.0,708.98,536.75
2018,11,6,10,15,928.0,64.0,0.2,20.05,529.0,729.38,547.96
2018,11,6,10,30,937.0,65.0,0.2,20.7,554.0,746.73,557.15
2018,11,6,10,45,942.0,65.5,0.2,21.35,571.5,757.42,561.94
2018,11,6,11,0,947.0,66.0,0.2,22.0,589.0,764.76,564.67
2018,11,6,11,15,950.5,66.5,0.2,22.25,599.5,767.57,565.44
2018,11,6,11,30,954.0,67.0,0.2,22.5,610.0,766.91,564.12
2018,11,6,11,45,955.0,67.0,0.25,22.8,613.0,760.4,559.79
2018,11,6,12,0,956.0,67.0,0.3,23.1,616.0,750.42,553.41
2018,11,6,12,15,954.0,67.0,0.3,23.2,611.0,734.95,543.18
2018,11,6,12,30,952.0,67.0,0.3,23.3,606.0,716.21,530.91
2018,11,6,12,45,946.5,67.0,0.3,23.4,593.0,692.0,514.91
2018,11,6,13,0,941.0,67.0,0.3,23.5,580.0,664.88,495.72
2018,11,6,13,15,932.5,65.5,0.35,23.45,559.0,631.58,472.9
2018,11,6,13,30,924.0,64.0,0.4,23.4,538.0,595.89,447.81
2018,11,6,13,45,912.5,63.0,0.4,23.35,511.0,556.93,419.08
2018,11,6,14,0,901.0,62.0,0.4,23.3,484.0,516.18,388.26
2018,11,6,14,15,885.0,60.5,0.4,23.1,450.5,471.28,353.71
2018,11,6,14,30,869.0,59.0,0.4,22.9,417.0,425.45,317.32
2018,11,6,14,45,846.0,57.0,0.45,22.7,378.5,375.81,277.26
2018,11,6,15,0,823.0,55.0,0.5,22.5,340.0,326.39,236.04
2018,11,6,15,15,789.5,52.0,0.5,22.5,297.5,272.99,190.61
2018,11,6,15,30,756.0,49.0,0.5,22.5,255.0,221.88,146.63
2018,11,6,15,45,703.0,45.0,0.6,21.25,210.0,168.58,102.96
2018,11,6,16,0,650.0,41.0,0.7,20.0,165.0,119.91,64.97
2018,11,6,16,15,561.0,35.5,0.75,19.1,122.0,72.25,33.5
2018,11,6,16,30,472.0,30.0,0.8,18.2,79.0,33.99,15.6
2018,11,6,16,45,297.5,20.5,0.85,17.3,46.0,16.33,0.0
2018,11,6,17,0,123.0,11.0,0.9,16.4,13.0,10.81,0.0
2018,11,6,17,15,61.5,5.5,0.95,16.0,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,6,45,106.0,8.5,1.15,11.55,12.0,0.0,0.0
2018,11,7,7,0,212.0,17.0,1.2,11.3,24.0,74.24,0.0
2018,11,7,7,15,361.5,25.5,1.0,11.85,60.0,158.67,96.9
2018,11,7,7,30,511.0,34.0,0.8,12.4,96.0,237.08,178.34
2018,11,7,7,45,589.0,38.5,0.65,13.0,139.0,297.12,231.97
2018,11,7,8,0,667.0,43.0,0.5,13.6,182.0,361.94,286.79
2018,11,7,8,15,714.5,47.0,0.45,14.35,226.0,415.85,331.28
2018,11,7,8,30,762.0,51.0,0.4,15.1,270.0,471.45,374.99
2018,11,7,8,45,793.5,53.5,0.4,15.8,311.5,517.51,410.17
2018,11,7,9,0,825.0,56.0,0.4,16.5,353.0,559.41,441.06
2018,11,7,9,15,845.5,57.5,0.35,17.2,389.5,596.32,466.52
2018,11,7,9,30,866.0,59.0,0.3,17.9,426.0,631.65,489.9
2018,11,7,9,45,880.5,60.5,0.3,18.55,457.0,661.12,508.52
2018,11,7,10,0,895.0,62.0,0.3,19.2,488.0,688.18,524.72
2018,11,7,10,15,905.5,63.0,0.3,19.65,513.5,709.24,537.02
2018,11,7,10,30,916.0,64.0,0.3,20.1,539.0,727.37,547.35
2018,11,7,10,45,923.0,64.5,0.3,20.6,557.0,739.33,553.43
2018,11,7,11,0,930.0,65.0,0.3,21.1,575.0,748.02,557.48
2018,11,7,11,15,934.0,65.5,0.3,21.3,585.5,751.2,558.62
2018,11,7,11,30,938.0,66.0,0.3,21.5,596.0,750.97,557.69
2018,11,7,11,45,939.5,66.0,0.3,21.75,599.5,744.95,552.98
2018,11,7,12,0,941.0,66.0,0.3,22.0,603.0,735.52,546.21
2018,11,7,12,15,939.5,66.0,0.35,22.1,598.0,720.65,537.04
2018,11,7,12,30,938.0,66.0,0.4,22.2,593.0,702.55,525.8
2018,11,7,12,45,933.5,65.5,0.4,22.3,580.5,678.8,509.74
2018,11,7,13,0,929.0,65.0,0.4,22.4,568.0,652.15,490.64
2018,11,7,13,15,922.0,64.5,0.4,22.35,548.5,621.25,468.49
2018,11,7,13,30,915.0,64.0,0.4,22.3,529.0,587.89,444.13
2018,11,7,13,45,904.5,63.0,0.45,22.25,503.0,549.85,416.34
2018,11,7,14,0,894.0,62.0,0.5,22.2,477.0,509.99,386.32
2018,11,7,14,15,878.0,60.5,0.5,22.0,444.0,465.47,351.68
2018,11,7,14,30,862.0,59.0,0.5,21.8,411.0,420.04,315.23
2018,11,7,14,45,838.5,56.5,0.5,21.6,372.5,370.14,274.34
2018,11,7,15,0,815.0,54.0,0.5,21.4,334.0,320.54,232.49
2018,11,7,15,15,781.0,51.0,0.5,21.4,291.5,267.55,187.19
2018,11,7,15,30,747.0,48.0,0.5,21.4,249.0,216.91,143.42
2018,11,7,15,45,695.0,44.5,0.6,20.25,205.0,164.94,100.62
2018,11,7,16,0,643.0,41.0,0.7,19.1,161.0,117.51,63.56
2018,11,7,16,15,553.5,35.5,0.75,18.15,118.5,70.46,32.73
2018,11,7,16,30,464.0,30.0,0.8,17.2,76.0,32.92,15.48
2018,11,7,16,45,283.0,20.0,0.9,16.2,43.5,16.02,0.0
2018,11,7,17,0,102.0,10.0,1.0,15.2,11.0,9.83,0.0
2018,11,7,17,15,51.0,5.0,1.0,14.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,8,6,45,74.0,8.0,0.8,8.45,10.0,0.0,0.0
2018,11,8,7,0,148.0,16.0,0.8,8.5,20.0,55.48,0.0
2018,11,8,7,15,298.0,27.5,0.75,9.15,56.0,138.3,80.37
2018,11,8,7,30,448.0,39.0,0.7,9.8,92.0,222.12,168.17
2018,11,8,7,45,528.0,47.5,0.65,10.4,136.0,283.87,223.64
2018,11,8,8,0,608.0,56.0,0.6,11.0,180.0,351.22,281.25
2018,11,8,8,15,664.5,62.0,0.6,11.6,226.5,409.33,329.95
2018,11,8,8,30,721.0,68.0,0.6,12.2,273.0,469.9,378.66
2018,11,8,8,45,756.5,73.0,0.6,12.8,316.5,519.57,417.2
2018,11,8,9,0,792.0,78.0,0.6,13.4,360.0,566.22,452.19
2018,11,8,9,15,813.0,81.5,0.6,13.95,397.5,605.09,480.24
2018,11,8,9,30,834.0,85.0,0.6,14.5,435.0,642.33,506.28
2018,11,8,9,45,846.5,89.0,0.6,15.05,467.0,672.62,526.55
2018,11,8,10,0,859.0,93.0,0.6,15.6,499.0,700.44,544.62
2018,11,8,10,15,867.0,96.5,0.6,16.0,524.5,721.91,557.81
2018,11,8,10,30,875.0,100.0,0.6,16.4,550.0,740.42,568.74
2018,11,8,10,45,876.5,103.5,0.6,16.8,567.0,751.22,574.37
2018,11,8,11,0,878.0,107.0,0.6,17.2,584.0,758.76,577.96
2018,11,8,11,15,878.0,109.0,0.6,17.5,594.0,760.32,577.83
2018,11,8,11,30,878.0,111.0,0.6,17.8,604.0,758.61,575.68
2018,11,8,11,45,833.0,122.5,0.6,18.1,592.0,734.36,558.07
2018,11,8,12,0,788.0,134.0,0.6,18.4,580.0,705.36,536.69
2018,11,8,12,15,519.5,189.5,0.6,18.55,482.5,565.37,434.12
2018,11,8,12,30,251.0,245.0,0.6,18.7,385.0,428.68,331.18
2018,11,8,12,45,241.5,241.0,0.6,18.85,373.5,405.85,315.18
2018,11,8,13,0,232.0,237.0,0.6,19.0,362.0,388.58,302.07
2018,11,8,13,15,211.5,230.5,0.6,19.0,341.0,361.97,281.86
2018,11,8,13,30,191.0,224.0,0.6,19.0,320.0,335.95,262.03
2018,11,8,13,45,285.0,202.5,0.65,18.95,337.5,359.35,280.79
2018,11,8,14,0,379.0,181.0,0.7,18.9,355.0,371.66,289.91
2018,11,8,14,15,451.0,166.0,0.65,18.65,359.0,375.44,291.3
2018,11,8,14,30,523.0,151.0,0.6,18.4,363.0,369.36,284.22
2018,11,8,14,45,474.5,142.0,0.6,18.1,320.5,317.71,242.97
2018,11,8,15,0,426.0,133.0,0.6,17.8,278.0,269.48,204.09
2018,11,8,15,15,392.5,121.0,0.6,17.8,241.0,226.25,168.17
2018,11,8,15,30,359.0,109.0,0.6,17.8,204.0,185.71,134.25
2018,11,8,15,45,305.5,92.0,0.7,16.4,162.5,139.78,97.77
2018,11,8,16,0,252.0,75.0,0.8,15.0,121.0,99.68,66.74
2018,11,8,16,15,189.5,55.0,0.8,14.35,84.0,61.93,39.11
2018,11,8,16,30,127.0,35.0,0.8,13.7,47.0,31.24,17.83
