Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,16,15,278.0,31.5,0.7,12.8,62.0,44.41,21.23
2018,12,19,16,30,183.0,21.0,0.8,12.3,31.0,17.92,0.0
2018,12,19,16,45,91.5,10.5,0.85,11.75,15.5,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,0.7,8.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,0.7,8.5,3.0,4.73,0.0
2018,12,20,7,45,13.5,15.5,0.7,8.6,16.5,19.2,0.0
2018,12,20,8,0,20.0,28.0,0.7,8.7,30.0,38.38,22.59
2018,12,20,8,15,60.5,43.5,0.65,8.95,52.5,77.06,58.01
2018,12,20,8,30,101.0,59.0,0.6,9.2,75.0,112.98,89.56
2018,12,20,8,45,91.0,73.5,0.6,9.45,91.0,127.51,103.06
2018,12,20,9,0,81.0,88.0,0.6,9.7,107.0,141.11,115.25
2018,12,20,9,15,150.0,102.5,0.6,10.0,144.5,193.98,160.23
2018,12,20,9,30,219.0,117.0,0.6,10.3,182.0,257.23,212.68
2018,12,20,9,45,148.5,126.5,0.6,10.55,173.0,225.36,185.76
2018,12,20,10,0,78.0,136.0,0.6,10.8,164.0,190.18,155.98
2018,12,20,10,15,73.0,144.0,0.6,11.0,171.5,196.16,160.79
2018,12,20,10,30,68.0,152.0,0.6,11.2,179.0,201.88,165.07
2018,12,20,10,45,58.5,159.5,0.6,11.35,183.5,203.97,166.27
2018,12,20,11,0,49.0,167.0,0.6,11.5,188.0,205.77,167.23
2018,12,20,11,15,43.0,171.5,0.6,11.55,190.5,206.16,167.21
2018,12,20,11,30,37.0,176.0,0.6,11.6,193.0,206.46,167.13
2018,12,20,11,45,30.5,174.0,0.6,11.7,188.0,199.17,160.93
2018,12,20,12,0,24.0,172.0,0.6,11.8,183.0,186.62,150.54
2018,12,20,12,15,16.0,162.5,0.6,11.8,170.0,171.17,137.84
2018,12,20,12,30,8.0,153.0,0.6,11.8,157.0,156.07,125.42
2018,12,20,12,45,6.5,148.0,0.6,11.8,151.0,149.75,120.32
2018,12,20,13,0,5.0,143.0,0.6,11.8,145.0,143.54,115.27
2018,12,20,13,15,2.5,131.0,0.6,11.75,132.0,129.79,104.02
2018,12,20,13,30,0.0,119.0,0.6,11.7,119.0,116.29,92.96
2018,12,20,13,45,0.0,106.5,0.6,11.65,106.5,103.75,82.66
2018,12,20,14,0,0.0,94.0,0.6,11.6,94.0,91.32,72.38
2018,12,20,14,15,0.0,90.0,0.6,11.5,90.0,87.38,69.22
2018,12,20,14,30,0.0,86.0,0.6,11.4,86.0,83.45,66.01
2018,12,20,14,45,0.0,69.0,0.6,11.3,69.0,66.76,51.9
2018,12,20,15,0,0.0,52.0,0.6,11.2,52.0,50.24,37.81
2018,12,20,15,15,0.0,42.0,0.6,11.2,42.0,40.56,29.45
2018,12,20,15,30,0.0,32.0,0.6,11.2,32.0,30.89,21.02
2018,12,20,15,45,0.0,26.0,0.6,10.95,26.0,25.09,15.88
2018,12,20,16,0,0.0,20.0,0.6,10.7,20.0,19.29,10.67
2018,12,20,16,15,7.5,14.5,0.6,10.65,15.0,14.52,5.79
2018,12,20,16,30,15.0,9.0,0.6,10.6,10.0,8.66,0.0
2018,12,20,16,45,15.0,5.5,0.6,10.55,6.0,5.41,0.0
2018,12,20,17,0,15.0,2.0,0.6,10.5,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.6,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,21,7,15,15.0,2.0,0.9,5.65,2.0,0.0,0.0
2018,12,21,7,30,30.0,4.0,0.9,6.0,4.0,11.51,0.0
2018,12,21,7,45,180.5,15.0,0.9,6.4,28.5,67.49,0.0
2018,12,21,8,0,331.0,26.0,0.9,6.8,53.0,156.57,103.05
2018,12,21,8,15,329.5,39.0,0.9,7.05,78.5,184.36,142.64
2018,12,21,8,30,328.0,52.0,0.9,7.3,104.0,209.71,168.63
2018,12,21,8,45,355.5,62.5,0.85,7.55,133.0,244.63,200.51
2018,12,21,9,0,383.0,73.0,0.8,7.8,162.0,280.58,232.18
2018,12,21,9,15,396.5,84.0,0.8,8.15,189.5,310.69,258.11
2018,12,21,9,30,410.0,95.0,0.8,8.5,217.0,340.35,282.85
2018,12,21,9,45,407.0,107.5,0.8,8.85,239.5,361.9,300.23
2018,12,21,10,0,404.0,120.0,0.8,9.2,262.0,381.87,315.86
2018,12,21,10,15,428.0,125.0,0.8,9.55,286.0,407.82,336.19
2018,12,21,10,30,452.0,130.0,0.8,9.9,310.0,433.04,355.51
2018,12,21,10,45,606.5,105.0,0.75,10.3,359.5,507.94,414.1
2018,12,21,11,0,761.0,80.0,0.7,10.7,409.0,577.85,466.73
2018,12,21,11,15,762.0,83.5,0.7,11.0,421.5,584.46,469.97
2018,12,21,11,30,763.0,87.0,0.7,11.3,434.0,588.33,471.83
2018,12,21,11,45,839.0,74.0,0.7,11.55,460.5,618.2,493.79
2018,12,21,12,0,915.0,61.0,0.7,11.8,487.0,640.95,509.92
2018,12,21,12,15,911.0,63.0,0.7,11.9,486.0,630.93,501.34
2018,12,21,12,30,907.0,65.0,0.7,12.0,485.0,617.87,490.8
2018,12,21,12,45,899.5,67.0,0.75,12.1,477.5,599.84,476.96
2018,12,21,13,0,892.0,69.0,0.8,12.2,470.0,579.11,460.82
2018,12,21,13,15,850.5,73.5,0.8,12.05,445.5,542.23,432.06
2018,12,21,13,30,809.0,78.0,0.8,11.9,421.0,502.41,400.76
2018,12,21,13,45,785.0,77.0,0.8,11.8,395.5,464.97,370.67
2018,12,21,14,0,761.0,76.0,0.8,11.7,370.0,426.76,339.22
2018,12,21,14,15,762.5,71.0,0.8,11.35,347.5,394.48,311.72
2018,12,21,14,30,764.0,66.0,0.8,11.0,325.0,360.19,281.56
2018,12,21,14,45,749.0,61.0,0.8,10.65,293.5,318.44,244.71
2018,12,21,15,0,734.0,56.0,0.8,10.3,262.0,276.3,206.63
2018,12,21,15,15,606.0,57.5,0.8,10.3,211.5,212.01,153.19
2018,12,21,15,30,478.0,59.0,0.8,10.3,161.0,158.2,109.55
2018,12,21,15,45,406.0,50.5,0.95,9.6,125.0,114.38,73.77
2018,12,21,16,0,334.0,42.0,1.1,8.9,89.0,77.01,45.06
2018,12,21,16,15,281.0,32.0,1.05,8.6,62.5,46.06,22.78
2018,12,21,16,30,228.0,22.0,1.0,8.3,36.0,19.92,2.03
2018,12,21,16,45,125.0,12.5,0.95,8.05,19.0,12.29,0.0
2018,12,21,17,0,22.0,3.0,0.9,7.8,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.9,7.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,7,15,9.5,1.5,0.8,8.4,1.5,0.0,0.0
2018,12,22,7,30,19.0,3.0,0.8,8.5,3.0,7.72,0.0
2018,12,22,7,45,29.5,15.5,0.8,8.6,17.0,23.82,0.0
2018,12,22,8,0,40.0,28.0,0.8,8.7,31.0,49.63,29.65
2018,12,22,8,15,57.0,43.0,0.75,8.9,50.5,75.26,56.36
2018,12,22,8,30,74.0,58.0,0.7,9.1,70.0,100.62,79.31
2018,12,22,8,45,100.5,73.5,0.65,9.3,94.0,131.79,106.68
2018,12,22,9,0,127.0,89.0,0.6,9.5,118.0,164.39,134.91
2018,12,22,9,15,144.5,102.5,0.55,9.8,141.0,191.11,157.68
2018,12,22,9,30,162.0,116.0,0.5,10.1,164.0,218.46,180.47
2018,12,22,9,45,109.5,125.0,0.4,10.45,159.0,201.75,165.81
2018,12,22,10,0,57.0,134.0,0.3,10.8,154.0,175.7,143.36
2018,12,22,10,15,62.0,138.5,0.25,11.1,162.0,183.2,149.44
2018,12,22,10,30,67.0,143.0,0.2,11.4,170.0,190.9,155.37
2018,12,22,10,45,161.0,161.0,0.15,11.7,229.5,276.24,224.95
2018,12,22,11,0,255.0,179.0,0.1,12.0,289.0,363.02,292.46
2018,12,22,11,15,199.0,189.0,0.15,12.0,276.5,331.45,266.24
2018,12,22,11,30,143.0,199.0,0.2,12.0,264.0,306.2,245.85
2018,12,22,11,45,123.5,201.0,0.2,12.05,257.5,294.42,236.3
2018,12,22,12,0,104.0,203.0,0.2,12.1,251.0,276.21,221.62
2018,12,22,12,15,111.0,204.0,0.2,11.85,255.5,285.64,229.34
2018,12,22,12,30,118.0,205.0,0.2,11.6,260.0,288.3,231.55
2018,12,22,12,45,97.0,194.5,0.25,11.4,239.0,256.22,206.29
2018,12,22,13,0,76.0,184.0,0.3,11.2,218.0,230.54,186.08
2018,12,22,13,15,63.5,164.0,0.35,11.2,192.0,200.21,161.88
2018,12,22,13,30,51.0,144.0,0.4,11.2,166.0,170.76,138.1
2018,12,22,13,45,52.0,129.5,0.4,11.25,151.0,154.43,124.83
2018,12,22,14,0,53.0,115.0,0.4,11.3,136.0,138.1,111.35
2018,12,22,14,15,47.5,101.5,0.4,11.2,119.0,120.08,96.35
2018,12,22,14,30,42.0,88.0,0.4,11.1,102.0,102.49,81.59
2018,12,22,14,45,21.0,51.5,0.45,11.0,58.5,57.37,43.53
2018,12,22,15,0,0.0,15.0,0.5,10.9,15.0,14.47,6.95
2018,12,22,15,15,0.0,12.0,0.5,10.9,12.0,11.57,4.43
2018,12,22,15,30,0.0,9.0,0.5,10.9,9.0,8.67,1.88
2018,12,22,15,45,0.0,7.5,0.55,9.95,7.5,7.23,0.59
2018,12,22,16,0,0.0,6.0,0.6,9.0,6.0,5.78,0.0
2018,12,22,16,15,0.0,5.0,0.6,8.9,5.0,4.82,0.0
2018,12,22,16,30,0.0,4.0,0.6,8.8,4.0,3.85,0.0
2018,12,22,16,45,0.0,2.0,0.65,8.7,2.0,1.97,0.0
2018,12,22,17,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,7.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,7.3,1.0,0.98,0.0
2018,12,23,7,45,0.0,3.5,0.5,7.65,3.5,3.44,0.0
2018,12,23,8,0,0.0,6.0,0.4,8.0,6.0,5.78,0.0
2018,12,23,8,15,0.0,10.0,0.35,8.35,10.0,9.64,2.47
2018,12,23,8,30,0.0,14.0,0.3,8.7,14.0,13.5,5.99
2018,12,23,8,45,0.0,13.5,0.25,9.05,13.5,13.01,5.69
2018,12,23,9,0,0.0,13.0,0.2,9.4,13.0,12.53,5.33
2018,12,23,9,15,0.0,14.5,0.2,9.7,14.5,13.98,6.62
2018,12,23,9,30,0.0,16.0,0.2,10.0,16.0,15.43,7.88
2018,12,23,9,45,0.0,36.5,0.2,10.35,36.5,35.24,25.11
2018,12,23,10,0,0.0,57.0,0.2,10.7,57.0,55.08,42.1
2018,12,23,10,15,2.0,80.5,0.2,10.95,81.5,79.5,62.78
2018,12,23,10,30,4.0,104.0,0.2,11.2,106.0,104.89,83.91
2018,12,23,10,45,14.5,128.5,0.2,11.45,135.0,136.89,110.39
2018,12,23,11,0,25.0,153.0,0.2,11.7,164.0,174.92,141.29
2018,12,23,11,15,38.0,168.5,0.2,11.85,185.5,199.71,161.13
2018,12,23,11,30,51.0,184.0,0.2,12.0,207.0,224.41,180.75
2018,12,23,11,45,41.5,177.0,0.25,12.15,196.0,209.51,168.4
2018,12,23,12,0,32.0,170.0,0.3,12.3,185.0,194.87,156.52
2018,12,23,12,15,16.0,138.0,0.3,12.4,145.5,145.77,116.47
2018,12,23,12,30,0.0,106.0,0.3,12.5,106.0,103.29,81.42
2018,12,23,12,45,0.0,76.5,0.3,12.6,76.5,73.97,57.16
2018,12,23,13,0,0.0,47.0,0.3,12.7,47.0,45.41,33.17
2018,12,23,13,15,0.5,56.5,0.25,12.85,56.5,54.87,41.28
2018,12,23,13,30,1.0,66.0,0.2,13.0,66.0,64.31,49.26
2018,12,23,13,45,31.0,92.5,0.2,13.2,104.5,106.46,84.71
2018,12,23,14,0,61.0,119.0,0.2,13.4,143.0,145.88,116.9
2018,12,23,14,15,58.5,108.5,0.2,13.25,130.0,131.83,105.04
2018,12,23,14,30,56.0,98.0,0.2,13.1,117.0,117.92,93.46
2018,12,23,14,45,28.0,71.5,0.2,13.0,81.0,79.57,61.72
2018,12,23,15,0,0.0,45.0,0.2,12.9,45.0,43.46,31.75
2018,12,23,15,15,0.0,45.5,0.2,12.9,45.5,43.95,32.19
2018,12,23,15,30,0.0,46.0,0.2,12.9,46.0,44.44,32.46
2018,12,23,15,45,7.0,37.0,0.4,12.1,38.0,36.85,25.52
2018,12,23,16,0,14.0,28.0,0.6,11.3,30.0,28.76,18.04
2018,12,23,16,15,19.0,19.0,0.65,11.05,20.5,19.47,9.52
2018,12,23,16,30,24.0,10.0,0.7,10.8,11.0,9.11,0.0
2018,12,23,16,45,24.0,6.5,0.75,10.6,6.5,6.39,0.0
2018,12,23,17,0,24.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.6,10.15,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.6,10.2,1.0,0.98,0.0
2018,12,24,7,45,0.0,3.0,0.6,10.3,3.0,2.95,0.0
2018,12,24,8,0,0.0,5.0,0.6,10.4,5.0,4.82,0.0
2018,12,24,8,15,0.0,10.0,0.65,10.55,10.0,9.64,2.38
2018,12,24,8,30,0.0,15.0,0.7,10.7,15.0,14.46,6.7
2018,12,24,8,45,0.0,19.0,0.7,10.85,19.0,18.32,10.17
2018,12,24,9,0,0.0,23.0,0.7,11.0,23.0,22.19,13.6
2018,12,24,9,15,0.0,24.0,0.7,11.15,24.0,23.15,14.48
2018,12,24,9,30,0.0,25.0,0.7,11.3,25.0,24.12,15.32
2018,12,24,9,45,5.0,41.5,0.75,11.45,43.5,42.85,31.56
2018,12,24,10,0,10.0,58.0,0.8,11.6,62.0,61.81,47.84
2018,12,24,10,15,5.0,48.0,0.8,11.7,50.0,49.33,36.99
2018,12,24,10,30,0.0,38.0,0.8,11.8,38.0,36.69,25.99
2018,12,24,10,45,0.5,46.5,0.85,11.9,46.5,45.23,33.27
2018,12,24,11,0,1.0,55.0,0.9,12.0,55.0,53.77,40.5
2018,12,24,11,15,0.5,48.0,0.9,12.05,48.0,46.69,34.39
2018,12,24,11,30,0.0,41.0,0.9,12.1,41.0,39.6,28.32
2018,12,24,11,45,0.0,42.0,0.9,12.15,42.0,40.57,29.13
2018,12,24,12,0,0.0,43.0,0.9,12.2,43.0,41.54,29.93
2018,12,24,12,15,0.0,57.0,0.95,12.25,57.0,55.09,41.43
2018,12,24,12,30,0.0,71.0,1.0,12.3,71.0,68.64,52.87
2018,12,24,12,45,4.0,77.0,1.0,12.35,79.0,76.79,59.81
2018,12,24,13,0,8.0,83.0,1.0,12.4,87.0,84.82,66.64
2018,12,24,13,15,4.0,74.5,1.0,12.4,76.5,74.19,57.65
2018,12,24,13,30,0.0,66.0,1.0,12.4,66.0,63.8,48.88
2018,12,24,13,45,8.0,61.0,1.05,12.4,64.0,62.83,48.2
2018,12,24,14,0,16.0,56.0,1.1,12.4,62.0,62.04,47.58
2018,12,24,14,15,21.5,64.5,1.1,12.15,72.0,72.2,56.22
2018,12,24,14,30,27.0,73.0,1.1,11.9,82.0,81.91,64.38
2018,12,24,14,45,28.5,67.5,1.15,11.65,76.5,75.81,59.08
2018,12,24,15,0,30.0,62.0,1.2,11.4,71.0,69.56,53.56
2018,12,24,15,15,45.0,49.5,1.2,11.4,60.5,60.58,45.12
2018,12,24,15,30,60.0,37.0,1.2,11.4,50.0,49.07,34.23
2018,12,24,15,45,98.0,30.5,1.2,10.8,47.0,45.97,29.45
2018,12,24,16,0,136.0,24.0,1.2,10.2,44.0,38.63,21.19
2018,12,24,16,15,129.5,21.5,1.2,9.9,35.5,27.95,12.84
2018,12,24,16,30,123.0,19.0,1.2,9.6,27.0,16.97,2.07
2018,12,24,16,45,63.0,9.5,1.2,9.3,13.5,9.34,0.0
2018,12,24,17,0,3.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.0,1.3,6.75,3.0,0.0,0.0
2018,12,25,7,30,82.0,6.0,1.3,7.0,6.0,5.9,0.0
2018,12,25,7,45,268.0,15.0,1.3,7.25,32.5,91.77,0.0
2018,12,25,8,0,454.0,24.0,1.3,7.5,59.0,187.66,115.91
2018,12,25,8,15,549.0,29.5,1.25,7.7,97.0,249.77,190.76
2018,12,25,8,30,644.0,35.0,1.2,7.9,135.0,315.19,250.49
2018,12,25,8,45,660.5,39.0,1.2,8.1,166.5,349.62,283.77
2018,12,25,9,0,677.0,43.0,1.2,8.3,198.0,383.36,315.0
2018,12,25,9,15,412.5,69.5,1.2,8.6,169.0,300.07,249.58
2018,12,25,9,30,148.0,96.0,1.2,8.9,140.0,186.31,155.03
2018,12,25,9,45,194.5,112.0,1.15,9.2,176.0,240.36,200.99
2018,12,25,10,0,241.0,128.0,1.1,9.5,212.0,288.75,240.75
2018,12,25,10,15,526.5,99.5,1.1,9.85,302.5,440.05,364.85
2018,12,25,10,30,812.0,71.0,1.1,10.2,393.0,585.94,478.51
2018,12,25,10,45,860.5,65.5,1.1,10.6,422.5,617.93,500.83
2018,12,25,11,0,909.0,60.0,1.1,11.0,452.0,644.03,519.64
2018,12,25,11,15,916.5,60.5,1.1,11.25,466.5,652.52,524.96
2018,12,25,11,30,924.0,61.0,1.1,11.5,481.0,657.88,528.01
2018,12,25,11,45,906.0,65.5,1.1,11.8,482.5,648.58,519.84
2018,12,25,12,0,888.0,70.0,1.1,12.1,484.0,636.22,509.47
2018,12,25,12,15,896.5,69.0,1.1,12.25,486.5,631.04,504.91
2018,12,25,12,30,905.0,68.0,1.1,12.4,489.0,622.64,497.71
2018,12,25,12,45,897.5,68.5,1.1,12.55,480.0,603.31,482.16
2018,12,25,13,0,890.0,69.0,1.1,12.7,471.0,581.3,464.44
2018,12,25,13,15,890.0,66.5,1.1,12.65,457.5,557.51,445.48
2018,12,25,13,30,890.0,64.0,1.1,12.6,444.0,531.0,423.95
2018,12,25,13,45,877.5,62.5,1.1,12.6,421.5,496.86,395.97
2018,12,25,14,0,865.0,61.0,1.1,12.6,399.0,460.99,365.96
2018,12,25,14,15,848.0,59.5,1.1,12.4,371.0,422.54,333.39
2018,12,25,14,30,831.0,58.0,1.1,12.2,343.0,382.0,298.24
2018,12,25,14,45,805.5,55.5,1.1,11.95,309.5,336.79,258.61
2018,12,25,15,0,780.0,53.0,1.1,11.7,276.0,291.86,218.31
2018,12,25,15,15,740.5,49.5,1.1,11.7,238.0,242.89,174.37
2018,12,25,15,30,701.0,46.0,1.1,11.7,200.0,196.09,132.36
2018,12,25,15,45,639.0,41.5,1.15,10.65,160.5,147.15,91.06
2018,12,25,16,0,577.0,37.0,1.2,9.6,121.0,103.3,56.38
2018,12,25,16,15,403.5,31.0,1.25,9.15,80.5,55.27,25.85
2018,12,25,16,30,230.0,25.0,1.3,8.7,40.0,24.74,5.99
2018,12,25,16,45,126.5,13.5,1.3,8.25,20.5,13.27,0.0
2018,12,25,17,0,23.0,2.0,1.3,7.8,1.0,0.0,0.0
2018,12,25,17,15,11.5,1.0,1.3,7.7,0.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.35,5.1,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.3,5.4,5.0,4.91,0.0
2018,12,26,7,45,99.5,16.5,1.2,5.7,22.5,44.72,0.0
2018,12,26,8,0,153.0,28.0,1.1,6.0,40.0,97.14,58.8
2018,12,26,8,15,213.0,40.0,1.1,6.45,67.0,141.04,108.55
2018,12,26,8,30,273.0,52.0,1.1,6.9,94.0,186.13,149.65
2018,12,26,8,45,339.5,61.5,1.05,7.4,129.0,234.96,192.71
2018,12,26,9,0,406.0,71.0,1.0,7.9,164.0,287.66,238.08
2018,12,26,9,15,604.5,60.5,1.0,8.3,225.0,389.49,322.57
2018,12,26,9,30,803.0,50.0,1.0,8.7,286.0,495.92,408.0
2018,12,26,9,45,825.0,53.0,1.0,9.1,319.0,530.56,434.96
2018,12,26,10,0,847.0,56.0,1.0,9.5,352.0,559.89,457.72
2018,12,26,10,15,843.0,61.0,1.0,9.8,375.0,581.62,473.88
2018,12,26,10,30,839.0,66.0,1.0,10.1,398.0,596.65,484.66
2018,12,26,10,45,790.5,77.0,0.95,10.35,403.0,587.9,476.56
2018,12,26,11,0,742.0,88.0,0.9,10.6,408.0,577.51,467.22
2018,12,26,11,15,692.0,101.0,0.95,10.7,407.0,562.96,455.73
2018,12,26,11,30,642.0,114.0,1.0,10.8,406.0,545.26,441.74
2018,12,26,11,45,616.0,122.0,1.0,10.85,405.5,534.72,433.08
2018,12,26,12,0,590.0,130.0,1.0,10.9,405.0,522.02,422.64
2018,12,26,12,15,638.0,119.5,1.0,10.9,416.5,533.38,431.54
2018,12,26,12,30,686.0,109.0,1.0,10.9,428.0,541.31,437.39
2018,12,26,12,45,778.0,89.5,1.0,10.9,446.0,559.93,451.55
2018,12,26,13,0,870.0,70.0,1.0,10.9,464.0,572.15,460.27
2018,12,26,13,15,843.0,71.5,1.0,10.75,443.0,540.65,435.02
2018,12,26,13,30,816.0,73.0,1.0,10.6,422.0,505.52,407.01
2018,12,26,13,45,666.5,95.0,1.0,10.45,371.0,432.08,348.58
2018,12,26,14,0,517.0,117.0,1.0,10.3,320.0,362.11,292.47
2018,12,26,14,15,552.0,101.5,1.0,10.15,304.0,343.44,276.05
2018,12,26,14,30,587.0,86.0,1.0,10.0,288.0,319.03,253.73
2018,12,26,14,45,483.0,90.5,1.0,9.8,246.0,261.57,205.89
2018,12,26,15,0,379.0,95.0,1.0,9.6,204.0,213.12,165.72
2018,12,26,15,15,288.5,89.0,1.0,9.6,165.5,165.62,126.39
2018,12,26,15,30,198.0,83.0,1.0,9.6,127.0,124.63,93.29
2018,12,26,15,45,168.5,68.5,1.0,9.2,100.5,95.03,68.25
2018,12,26,16,0,139.0,54.0,1.0,8.8,74.0,68.17,46.11
2018,12,26,16,15,104.5,39.0,1.0,8.6,51.5,43.42,26.44
2018,12,26,16,30,70.0,24.0,1.0,8.4,29.0,22.04,6.37
2018,12,26,16,45,43.0,12.5,1.0,8.15,15.0,12.29,0.0
2018,12,26,17,0,16.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,12,26,17,15,8.0,0.5,1.0,7.8,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,15,18.5,2.5,1.2,4.45,2.0,0.0,0.0
2018,12,27,7,30,37.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,12,27,7,45,137.0,16.0,1.2,5.35,24.5,54.84,0.0
2018,12,27,8,0,237.0,27.0,1.2,5.8,45.0,122.53,73.68
2018,12,27,8,15,400.5,32.0,1.15,6.3,84.5,200.93,154.41
2018,12,27,8,30,564.0,37.0,1.1,6.8,124.0,283.97,226.9
2018,12,27,8,45,652.0,39.0,1.1,7.3,166.5,345.0,280.65
2018,12,27,9,0,740.0,41.0,1.1,7.8,209.0,410.0,336.18
2018,12,27,9,15,774.5,44.0,1.1,8.3,246.5,449.39,369.95
2018,12,27,9,30,809.0,47.0,1.1,8.8,284.0,491.67,404.73
2018,12,27,9,45,831.0,49.5,1.1,9.3,317.0,525.8,431.93
2018,12,27,10,0,853.0,52.0,1.1,9.8,350.0,558.38,457.06
2018,12,27,10,15,870.0,53.0,1.1,10.05,377.5,584.3,476.83
2018,12,27,10,30,887.0,54.0,1.1,10.3,405.0,607.94,494.41
2018,12,27,10,45,898.5,54.5,1.1,10.55,426.0,625.04,506.71
2018,12,27,11,0,910.0,55.0,1.1,10.8,447.0,639.32,516.68
2018,12,27,11,15,917.0,55.5,1.1,10.95,461.5,647.76,522.3
2018,12,27,11,30,924.0,56.0,1.1,11.1,476.0,653.07,525.52
2018,12,27,11,45,927.0,56.5,1.1,11.2,483.5,652.63,524.49
2018,12,27,12,0,930.0,57.0,1.1,11.3,491.0,648.94,521.02
2018,12,27,12,15,928.0,57.5,1.05,11.35,490.5,638.93,512.37
2018,12,27,12,30,926.0,58.0,1.0,11.4,490.0,625.8,501.34
2018,12,27,12,45,920.0,59.0,1.0,11.45,482.5,607.84,487.01
2018,12,27,13,0,914.0,60.0,1.0,11.5,475.0,587.05,470.34
2018,12,27,13,15,907.0,59.5,1.0,11.4,460.0,561.36,449.94
2018,12,27,13,30,900.0,59.0,1.0,11.3,445.0,533.2,427.21
2018,12,27,13,45,889.5,57.5,1.0,11.25,423.5,499.91,399.93
2018,12,27,14,0,879.0,56.0,1.0,11.2,402.0,464.72,370.45
2018,12,27,14,15,862.0,54.5,1.0,11.0,373.5,425.07,336.89
2018,12,27,14,30,845.0,53.0,1.0,10.8,345.0,384.41,301.56
2018,12,27,14,45,820.0,51.0,0.95,10.6,312.0,339.68,261.96
2018,12,27,15,0,795.0,49.0,0.9,10.4,279.0,295.21,221.73
2018,12,27,15,15,758.0,46.0,0.9,10.4,241.5,246.72,177.98
2018,12,27,15,30,721.0,43.0,0.9,10.4,204.0,200.13,135.81
2018,12,27,15,45,657.5,39.5,0.95,9.2,164.0,150.83,94.0
2018,12,27,16,0,594.0,36.0,1.0,8.0,124.0,106.7,58.78
2018,12,27,16,15,454.0,30.0,1.0,7.6,85.0,60.4,28.21
2018,12,27,16,30,314.0,24.0,1.0,7.2,46.0,26.29,7.16
2018,12,27,16,45,169.0,13.0,1.0,6.8,24.0,12.78,0.0
2018,12,27,17,0,24.0,2.0,1.0,6.4,2.0,0.0,0.0
2018,12,27,17,15,12.0,1.0,1.05,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,28,7,15,40.5,3.5,0.8,4.15,3.0,0.0,0.0
2018,12,28,7,30,81.0,7.0,0.8,4.4,6.0,0.0,0.0
2018,12,28,7,45,213.0,15.0,0.8,4.65,27.5,75.38,0.0
2018,12,28,8,0,345.0,23.0,0.8,4.9,49.0,153.48,91.51
2018,12,28,8,15,414.0,32.5,0.75,5.4,82.5,206.15,158.22
2018,12,28,8,30,483.0,42.0,0.7,5.9,116.0,260.05,208.02
2018,12,28,8,45,610.0,40.5,0.7,6.35,161.0,327.92,266.91
2018,12,28,9,0,737.0,39.0,0.7,6.8,206.0,402.65,329.91
2018,12,28,9,15,772.0,41.5,0.7,7.3,243.0,444.69,365.4
2018,12,28,9,30,807.0,44.0,0.7,7.8,280.0,486.66,399.7
2018,12,28,9,45,825.0,46.0,0.65,8.3,311.5,518.03,424.16
2018,12,28,10,0,843.0,48.0,0.6,8.8,343.0,547.71,446.41
2018,12,28,10,15,845.5,52.0,0.6,9.2,367.5,568.64,461.85
2018,12,28,10,30,848.0,56.0,0.6,9.6,392.0,586.83,474.83
2018,12,28,10,45,873.0,54.5,0.6,9.95,416.0,609.56,491.2
2018,12,28,11,0,898.0,53.0,0.6,10.3,440.0,629.83,505.34
2018,12,28,11,15,896.5,55.0,0.55,10.55,452.5,634.75,507.31
2018,12,28,11,30,895.0,57.0,0.5,10.8,465.0,636.52,507.02
2018,12,28,11,45,908.0,55.0,0.5,11.05,474.5,639.65,508.51
2018,12,28,12,0,921.0,53.0,0.5,11.3,484.0,639.55,507.52
2018,12,28,12,15,918.0,55.0,0.5,11.45,484.0,630.87,500.19
2018,12,28,12,30,915.0,57.0,0.5,11.6,484.0,619.09,490.58
2018,12,28,12,45,889.0,63.0,0.5,11.75,472.5,595.3,471.84
2018,12,28,13,0,863.0,69.0,0.5,11.9,461.0,569.35,451.41
2018,12,28,13,15,781.5,80.0,0.5,11.95,426.5,518.75,412.24
2018,12,28,13,30,700.0,91.0,0.5,12.0,392.0,467.87,372.6
2018,12,28,13,45,724.0,82.5,0.5,12.0,380.5,449.12,357.21
2018,12,28,14,0,748.0,74.0,0.5,12.0,369.0,426.55,337.87
2018,12,28,14,15,788.5,64.0,0.5,11.85,355.5,406.45,319.63
2018,12,28,14,30,829.0,54.0,0.5,11.7,342.0,380.84,295.95
2018,12,28,14,45,803.5,52.0,0.5,11.55,309.0,336.91,257.66
2018,12,28,15,0,778.0,50.0,0.5,11.4,276.0,292.62,218.33
2018,12,28,15,15,740.5,47.0,0.5,11.4,239.0,244.7,175.66
2018,12,28,15,30,703.0,44.0,0.5,11.4,202.0,198.74,134.56
2018,12,28,15,45,644.0,40.0,0.65,10.4,163.0,150.43,93.79
2018,12,28,16,0,585.0,36.0,0.8,9.4,124.0,106.88,58.96
2018,12,28,16,15,486.0,30.0,0.85,9.2,88.0,63.65,29.4
2018,12,28,16,30,387.0,24.0,0.9,9.0,52.0,29.92,8.85
2018,12,28,16,45,221.5,14.5,1.0,8.75,28.0,14.25,0.0
2018,12,28,17,0,56.0,5.0,1.1,8.5,4.0,0.0,0.0
2018,12,28,17,15,28.0,2.5,1.15,8.35,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.05,6.8,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.9,4.0,0.0,0.0
2018,12,29,7,45,92.0,16.5,0.8,6.95,21.0,42.34,0.0
2018,12,29,8,0,142.0,28.0,0.7,7.0,38.0,92.76,53.5
2018,12,29,8,15,199.0,40.0,0.6,7.65,64.5,135.64,103.35
2018,12,29,8,30,256.0,52.0,0.5,8.3,91.0,178.87,142.36
2018,12,29,8,45,292.0,64.0,0.4,8.9,120.5,216.76,175.73
2018,12,29,9,0,328.0,76.0,0.3,9.5,150.0,256.45,209.51
2018,12,29,9,15,380.0,84.0,0.25,9.95,184.0,300.81,246.3
2018,12,29,9,30,432.0,92.0,0.2,10.4,218.0,347.14,283.53
2018,12,29,9,45,481.0,95.5,0.2,10.9,251.0,387.93,315.7
2018,12,29,10,0,530.0,99.0,0.2,11.4,284.0,432.52,349.93
2018,12,29,10,15,645.5,86.5,0.25,11.75,329.5,496.43,399.34
2018,12,29,10,30,761.0,74.0,0.3,12.1,375.0,558.94,446.43
2018,12,29,10,45,813.0,67.0,0.3,12.5,404.5,591.29,469.27
2018,12,29,11,0,865.0,60.0,0.3,12.9,434.0,617.92,488.01
2018,12,29,11,15,872.0,60.5,0.35,13.1,448.0,626.33,493.81
2018,12,29,11,30,879.0,61.0,0.4,13.3,462.0,631.76,497.61
2018,12,29,11,45,867.5,64.5,0.45,13.5,465.5,625.9,493.02
2018,12,29,12,0,856.0,68.0,0.5,13.7,469.0,617.05,486.3
2018,12,29,12,15,868.5,65.5,0.5,13.75,472.5,613.38,483.18
2018,12,29,12,30,881.0,63.0,0.5,13.8,476.0,606.5,477.52
2018,12,29,12,45,819.0,76.5,0.55,13.85,455.5,572.91,452.01
2018,12,29,13,0,757.0,90.0,0.6,13.9,435.0,535.39,423.61
2018,12,29,13,15,775.0,83.0,0.6,13.85,426.5,519.63,411.37
2018,12,29,13,30,793.0,76.0,0.6,13.8,418.0,500.58,395.98
2018,12,29,13,45,794.0,71.5,0.6,13.75,400.0,472.52,373.23
2018,12,29,14,0,795.0,67.0,0.6,13.7,382.0,442.13,348.12
2018,12,29,14,15,741.5,71.0,0.65,13.45,348.5,395.27,310.37
2018,12,29,14,30,688.0,75.0,0.7,13.2,315.0,350.31,273.36
2018,12,29,14,45,658.5,70.5,0.7,12.95,282.5,306.98,236.4
2018,12,29,15,0,629.0,66.0,0.7,12.7,250.0,264.58,199.39
2018,12,29,15,15,580.5,62.0,0.7,12.7,214.0,218.9,159.59
2018,12,29,15,30,532.0,58.0,0.7,12.7,178.0,176.47,122.59
2018,12,29,15,45,549.0,47.5,0.75,11.45,150.5,142.45,91.1
2018,12,29,16,0,566.0,37.0,0.8,10.2,123.0,106.83,59.59
2018,12,29,16,15,457.5,30.5,0.85,9.75,86.5,63.14,29.79
2018,12,29,16,30,349.0,24.0,0.9,9.3,50.0,28.52,8.62
2018,12,29,16,45,205.5,15.0,0.95,8.8,27.5,14.74,0.0
2018,12,29,17,0,62.0,6.0,1.0,8.3,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,0.95,8.15,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,15,14.5,1.5,0.85,6.1,1.5,0.0,0.0
2018,12,30,7,30,29.0,3.0,0.8,6.6,3.0,0.0,0.0
2018,12,30,7,45,56.0,11.5,0.75,7.05,14.5,27.16,0.0
2018,12,30,8,0,83.0,20.0,0.7,7.5,26.0,55.66,29.66
2018,12,30,8,15,71.0,32.5,0.7,8.0,40.0,71.08,52.41
2018,12,30,8,30,59.0,45.0,0.7,8.5,54.0,76.89,59.43
2018,12,30,8,45,44.5,60.5,0.65,9.0,68.5,84.51,66.9
2018,12,30,9,0,30.0,76.0,0.6,9.5,83.0,95.88,77.01
2018,12,30,9,15,35.5,91.5,0.6,10.0,101.0,116.16,94.4
2018,12,30,9,30,41.0,107.0,0.6,10.5,119.0,136.59,111.58
2018,12,30,9,45,67.0,121.0,0.6,11.05,143.5,166.69,136.77
2018,12,30,10,0,93.0,135.0,0.6,11.6,168.0,204.62,167.9
2018,12,30,10,15,107.5,145.0,0.65,11.85,185.5,225.0,184.37
2018,12,30,10,30,122.0,155.0,0.7,12.1,203.0,245.54,200.91
2018,12,30,10,45,78.5,157.5,0.75,12.4,189.0,214.34,174.5
2018,12,30,11,0,35.0,160.0,0.8,12.7,175.0,189.23,153.02
2018,12,30,11,15,34.0,167.5,0.85,12.75,182.5,196.19,158.62
2018,12,30,11,30,33.0,175.0,0.9,12.8,190.0,203.05,164.0
2018,12,30,11,45,66.5,188.0,0.9,12.9,219.0,237.82,192.53
2018,12,30,12,0,100.0,201.0,0.9,13.0,248.0,272.08,220.13
2018,12,30,12,15,130.0,202.0,0.95,12.9,263.0,296.02,239.51
2018,12,30,12,30,160.0,203.0,1.0,12.8,278.0,312.54,252.98
2018,12,30,12,45,279.5,182.0,1.05,12.75,310.5,362.13,293.74
2018,12,30,13,0,399.0,161.0,1.1,12.7,343.0,406.71,329.39
2018,12,30,13,15,517.5,136.0,1.1,12.6,365.0,434.65,351.3
2018,12,30,13,30,636.0,111.0,1.1,12.5,387.0,458.03,368.85
2018,12,30,13,45,618.5,109.0,1.1,12.4,366.5,427.58,343.68
2018,12,30,14,0,601.0,107.0,1.1,12.3,346.0,396.39,317.85
2018,12,30,14,15,687.5,87.0,1.1,12.05,342.5,390.68,311.17
2018,12,30,14,30,774.0,67.0,1.1,11.8,339.0,376.89,296.52
2018,12,30,14,45,758.5,63.0,1.1,11.5,308.5,335.82,260.23
2018,12,30,15,0,743.0,59.0,1.1,11.2,278.0,294.31,222.8
2018,12,30,15,15,484.0,72.0,1.1,11.2,207.0,204.5,152.17
2018,12,30,15,30,225.0,85.0,1.1,11.2,136.0,134.33,100.09
2018,12,30,15,45,177.0,71.0,1.15,10.15,106.5,100.49,72.49
2018,12,30,16,0,129.0,57.0,1.2,9.1,77.0,71.12,49.11
2018,12,30,16,15,94.5,42.0,1.2,8.6,54.5,46.54,29.54
2018,12,30,16,30,60.0,27.0,1.2,8.1,32.0,26.09,11.37
2018,12,30,16,45,44.0,15.5,1.25,7.6,18.0,15.24,0.0
2018,12,30,17,0,28.0,4.0,1.3,7.1,4.0,3.93,0.0
2018,12,30,17,15,14.0,2.0,1.3,6.95,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,31,7,15,27.0,2.5,1.1,4.05,2.0,0.0,0.0
2018,12,31,7,30,54.0,5.0,1.1,4.3,4.0,0.0,0.0
2018,12,31,7,45,170.5,15.0,1.1,4.5,25.0,62.94,0.0
2018,12,31,8,0,287.0,25.0,1.1,4.7,46.0,135.57,78.2
2018,12,31,8,15,440.0,31.0,1.1,5.1,86.5,213.26,163.74
2018,12,31,8,30,593.0,37.0,1.1,5.5,127.0,294.49,235.77
2018,12,31,8,45,681.5,38.0,1.1,5.95,170.0,355.77,290.2
2018,12,31,9,0,770.0,39.0,1.1,6.4,213.0,417.73,343.79
2018,12,31,9,15,803.5,41.5,1.1,6.8,251.0,460.24,380.41
2018,12,31,9,30,837.0,44.0,1.1,7.2,289.0,502.54,415.54
2018,12,31,9,45,859.0,46.5,1.1,7.6,323.0,537.77,443.92
2018,12,31,10,0,881.0,49.0,1.1,8.0,357.0,571.4,470.11
2018,12,31,10,15,897.5,50.0,1.1,8.25,385.5,597.98,490.46
2018,12,31,10,30,914.0,51.0,1.1,8.5,414.0,622.18,508.52
2018,12,31,10,45,925.5,51.5,1.1,8.75,436.0,640.07,521.43
2018,12,31,11,0,937.0,52.0,1.1,9.0,458.0,655.04,531.93
2018,12,31,11,15,943.0,53.5,1.05,9.2,473.5,664.63,537.74
2018,12,31,11,30,949.0,55.0,1.0,9.4,489.0,670.97,541.01
2018,12,31,11,45,951.5,56.0,1.0,9.55,497.0,671.18,540.32
2018,12,31,12,0,954.0,57.0,1.0,9.7,505.0,668.05,537.14
2018,12,31,12,15,951.0,58.0,0.95,9.8,505.0,658.17,528.43
2018,12,31,12,30,948.0,59.0,0.9,9.9,505.0,645.09,517.3
2018,12,31,12,45,937.5,60.5,0.9,10.0,496.0,625.01,501.36
2018,12,31,13,0,927.0,62.0,0.9,10.1,487.0,602.18,483.17
2018,12,31,13,15,919.0,61.5,0.9,10.1,472.0,575.93,462.31
2018,12,31,13,30,911.0,61.0,0.9,10.1,457.0,547.19,439.12
2018,12,31,13,45,899.0,60.5,0.85,10.1,435.5,514.15,411.7
2018,12,31,14,0,887.0,60.0,0.8,10.1,414.0,479.21,382.21
2018,12,31,14,15,870.5,58.5,0.8,9.95,386.0,439.6,348.9
2018,12,31,14,30,854.0,57.0,0.8,9.8,358.0,398.87,313.76
2018,12,31,14,45,829.0,54.5,0.8,9.6,324.0,353.59,274.16
2018,12,31,15,0,804.0,52.0,0.8,9.4,290.0,307.81,233.2
2018,12,31,15,15,767.5,49.0,0.8,9.4,252.5,258.87,189.09
2018,12,31,15,30,731.0,46.0,0.8,9.4,215.0,211.72,146.31
2018,12,31,15,45,482.5,44.5,0.7,10.7,147.5,130.27,84.19
2018,12,31,16,0,234.0,43.0,0.6,12.0,80.0,71.68,44.42
2018,12,31,16,15,165.0,36.5,0.6,11.7,58.5,46.94,26.91
2018,12,31,16,30,96.0,30.0,0.6,11.4,37.0,29.13,13.18
2018,12,31,16,45,64.0,17.0,0.6,11.15,20.5,16.71,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.9,4.0,3.93,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.75,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
